Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,22,7,15,87.0,9.5,1.15,5.9,13.0,8.64,0.0
2018,1,22,7,30,174.0,19.0,1.3,6.4,26.0,17.28,0.0
2018,1,22,7,45,311.0,28.0,1.45,6.95,60.5,23.1,13.31
2018,1,22,8,0,448.0,37.0,1.6,7.5,95.0,29.84,20.97
2018,1,22,8,15,463.5,37.0,1.75,7.8,117.5,44.6,23.14
2018,1,22,8,30,479.0,37.0,1.9,8.1,140.0,78.8,42.82
2018,1,22,8,45,239.5,28.0,2.0,8.45,79.5,63.14,38.64
2018,1,22,9,0,0.0,19.0,2.1,8.8,19.0,16.71,9.02
2018,1,22,9,15,0.0,23.5,2.15,9.1,23.5,20.68,12.49
2018,1,22,9,30,0.0,28.0,2.2,9.4,28.0,24.66,15.91
2018,1,22,9,45,0.0,40.5,2.2,9.65,40.5,35.71,25.45
2018,1,22,10,0,0.0,53.0,2.2,9.9,53.0,46.8,34.92
2018,1,22,10,15,0.0,73.0,2.25,10.15,73.0,64.56,50.03
2018,1,22,10,30,0.0,93.0,2.3,10.4,93.0,82.54,65.17
2018,1,22,10,45,0.5,113.0,2.3,10.65,113.5,101.21,80.76
2018,1,22,11,0,1.0,133.0,2.3,10.9,134.0,120.28,96.55
2018,1,22,11,15,1.0,131.0,2.3,11.05,132.0,118.56,94.91
2018,1,22,11,30,1.0,129.0,2.3,11.2,130.0,116.83,93.33
2018,1,22,11,45,4.5,148.0,2.3,11.35,150.5,137.78,110.76
2018,1,22,12,0,8.0,167.0,2.3,11.5,171.0,159.47,128.68
2018,1,22,12,15,11.5,168.5,2.3,11.6,174.5,164.39,132.76
2018,1,22,12,30,15.0,170.0,2.3,11.7,178.0,169.53,137.11
2018,1,22,12,45,13.0,155.5,2.25,11.85,162.5,154.08,124.29
2018,1,22,13,0,11.0,141.0,2.2,12.0,147.0,138.53,111.41
2018,1,22,13,15,7.5,135.5,2.2,12.0,139.5,130.56,104.78
2018,1,22,13,30,4.0,130.0,2.2,12.0,132.0,122.5,98.05
2018,1,22,13,45,3.0,120.5,2.15,12.0,122.0,112.57,89.87
2018,1,22,14,0,2.0,111.0,2.1,12.0,112.0,102.63,81.65
2018,1,22,14,15,180.5,99.0,2.05,11.85,177.5,281.47,237.05
2018,1,22,14,30,359.0,87.0,2.0,11.7,243.0,440.31,369.17
2018,1,22,14,45,583.5,75.5,1.95,11.5,305.0,626.53,515.13
2018,1,22,15,0,808.0,64.0,1.9,11.3,367.0,788.91,636.26
2018,1,22,15,15,777.5,61.5,1.9,11.3,327.0,745.89,603.98
2018,1,22,15,30,747.0,59.0,1.9,11.3,287.0,701.07,571.69
2018,1,22,15,45,688.5,55.0,1.4,10.2,241.0,631.23,517.61
2018,1,22,16,0,630.0,51.0,0.9,9.1,195.0,561.95,461.94
2018,1,22,16,15,569.5,45.5,0.95,8.5,154.0,498.03,411.69
2018,1,22,16,30,509.0,40.0,1.0,7.9,113.0,430.18,354.09
2018,1,22,16,45,378.5,31.0,1.0,7.25,74.5,317.06,252.26
2018,1,22,17,0,248.0,22.0,1.0,6.6,36.0,197.11,60.13
2018,1,22,17,15,124.0,11.0,1.0,6.35,18.0,77.95,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,7,15,98.5,10.0,1.2,3.65,14.0,9.1,0.0
2018,1,23,7,30,197.0,20.0,1.2,3.9,28.0,18.19,0.0
2018,1,23,7,45,345.0,29.5,1.15,4.15,66.0,24.49,14.86
2018,1,23,8,0,493.0,39.0,1.1,4.4,104.0,31.68,22.98
2018,1,23,8,15,575.5,45.0,1.1,4.85,149.0,55.0,30.23
2018,1,23,8,30,658.0,51.0,1.1,5.3,194.0,108.52,61.56
2018,1,23,8,45,710.5,54.5,1.1,5.8,239.0,162.01,103.04
2018,1,23,9,0,763.0,58.0,1.1,6.3,284.0,221.23,154.37
2018,1,23,9,15,796.0,60.5,1.15,6.95,325.5,279.51,207.45
2018,1,23,9,30,829.0,63.0,1.2,7.6,367.0,340.47,262.6
2018,1,23,9,45,838.5,67.5,1.2,8.25,400.5,396.78,313.1
2018,1,23,10,0,848.0,72.0,1.2,8.9,434.0,452.63,361.43
2018,1,23,10,15,877.5,71.0,1.15,9.45,468.5,511.76,410.26
2018,1,23,10,30,907.0,70.0,1.1,10.0,503.0,569.61,456.31
2018,1,23,10,45,917.5,71.5,1.1,10.5,527.5,620.93,496.23
2018,1,23,11,0,928.0,73.0,1.1,11.0,552.0,670.68,533.7
2018,1,23,11,15,934.5,73.0,1.1,11.35,568.0,714.27,565.91
2018,1,23,11,30,941.0,73.0,1.1,11.7,584.0,755.44,594.05
2018,1,23,11,45,944.0,73.5,1.05,12.0,593.0,791.98,617.64
2018,1,23,12,0,947.0,74.0,1.0,12.3,602.0,825.51,638.85
2018,1,23,12,15,946.0,74.0,0.95,12.5,602.0,852.09,655.32
2018,1,23,12,30,945.0,74.0,0.9,12.7,602.0,875.16,669.38
2018,1,23,12,45,941.0,74.0,0.8,12.85,594.5,892.1,678.52
2018,1,23,13,0,937.0,74.0,0.7,13.0,587.0,905.31,685.16
2018,1,23,13,15,930.5,73.5,0.6,13.05,571.5,911.94,687.74
2018,1,23,13,30,924.0,73.0,0.5,13.1,556.0,914.76,687.97
2018,1,23,13,45,914.5,71.5,0.4,13.15,533.0,909.87,683.32
2018,1,23,14,0,905.0,70.0,0.3,13.2,510.0,901.26,676.56
2018,1,23,14,15,891.0,69.0,0.4,13.1,480.5,885.76,669.95
2018,1,23,14,30,877.0,68.0,0.5,13.0,451.0,866.9,661.18
2018,1,23,14,45,857.0,65.5,0.6,12.85,415.5,846.13,651.09
2018,1,23,15,0,837.0,63.0,0.7,12.7,380.0,813.84,632.7
2018,1,23,15,15,807.5,60.0,0.7,12.7,339.0,770.4,603.95
2018,1,23,15,30,778.0,57.0,0.7,12.7,298.0,725.06,573.14
2018,1,23,15,45,734.5,53.5,0.7,11.6,254.0,666.66,533.74
2018,1,23,16,0,691.0,50.0,0.7,10.5,210.0,607.82,491.92
2018,1,23,16,15,622.0,44.5,0.75,9.9,165.0,528.45,431.27
2018,1,23,16,30,553.0,39.0,0.8,9.3,120.0,451.14,368.36
2018,1,23,16,45,421.5,31.0,0.85,8.75,80.0,345.21,274.02
2018,1,23,17,0,290.0,23.0,0.9,8.2,40.0,225.05,94.06
2018,1,23,17,15,145.0,11.5,0.9,8.05,20.0,90.18,0.0
2018,1,23,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,24,7,15,21.5,8.0,1.25,3.75,9.0,7.28,0.0
2018,1,24,7,30,43.0,16.0,1.3,4.5,18.0,13.14,0.0
2018,1,24,7,45,85.5,32.5,1.3,5.3,42.0,26.04,16.25
2018,1,24,8,0,128.0,49.0,1.3,6.1,66.0,38.61,29.04
2018,1,24,8,15,159.5,66.0,1.5,6.65,95.5,58.1,41.58
2018,1,24,8,30,191.0,83.0,1.7,7.2,125.0,87.99,63.11
2018,1,24,8,45,232.5,97.5,1.85,7.8,159.5,121.42,89.42
2018,1,24,9,0,274.0,112.0,2.0,8.4,194.0,159.84,121.52
2018,1,24,9,15,312.0,124.5,2.05,8.85,230.0,200.38,156.44
2018,1,24,9,30,350.0,137.0,2.1,9.3,266.0,245.09,195.11
2018,1,24,9,45,320.5,157.0,2.2,9.75,284.0,274.84,222.26
2018,1,24,10,0,291.0,177.0,2.3,10.2,302.0,301.35,245.67
2018,1,24,10,15,221.0,192.5,2.4,10.5,291.5,294.25,241.04
2018,1,24,10,30,151.0,208.0,2.5,10.8,281.0,285.19,233.8
2018,1,24,10,45,150.5,221.0,2.55,11.1,296.5,307.65,252.08
2018,1,24,11,0,150.0,234.0,2.6,11.4,312.0,330.03,269.91
2018,1,24,11,15,154.0,242.0,2.75,11.6,324.0,350.05,286.02
2018,1,24,11,30,158.0,250.0,2.9,11.8,336.0,370.15,302.11
2018,1,24,11,45,153.0,254.5,3.0,12.05,339.0,379.77,309.51
2018,1,24,12,0,148.0,259.0,3.1,12.3,342.0,388.72,316.38
2018,1,24,12,15,166.5,258.5,3.15,12.25,352.0,410.22,334.14
2018,1,24,12,30,185.0,258.0,3.2,12.2,362.0,432.13,352.18
2018,1,24,12,45,169.5,253.5,3.25,12.2,348.0,420.79,343.16
2018,1,24,13,0,154.0,249.0,3.3,12.2,334.0,408.24,333.3
2018,1,24,13,15,210.5,240.5,3.25,12.0,353.0,452.8,370.85
2018,1,24,13,30,267.0,232.0,3.2,11.8,372.0,514.28,420.85
2018,1,24,13,45,301.0,217.0,3.1,11.55,369.0,530.96,435.44
2018,1,24,14,0,335.0,202.0,3.0,11.3,366.0,546.22,449.22
2018,1,24,14,15,290.5,195.5,2.85,11.05,331.5,501.14,413.7
2018,1,24,14,30,246.0,189.0,2.7,10.8,297.0,455.5,377.64
2018,1,24,14,45,186.0,175.5,2.55,10.5,253.5,370.69,309.58
2018,1,24,15,0,126.0,162.0,2.4,10.2,210.0,303.68,254.37
2018,1,24,15,15,182.0,141.0,2.4,10.2,202.0,323.93,273.66
2018,1,24,15,30,238.0,120.0,2.4,10.2,194.0,356.14,301.79
2018,1,24,15,45,255.5,102.5,1.95,9.3,171.5,343.43,291.96
2018,1,24,16,0,273.0,85.0,1.5,8.4,149.0,328.51,279.59
2018,1,24,16,15,235.0,69.5,1.5,8.1,116.5,274.77,233.16
2018,1,24,16,30,197.0,54.0,1.5,7.8,84.0,223.0,187.0
2018,1,24,16,45,141.0,38.5,1.5,7.5,56.0,162.18,130.66
2018,1,24,17,0,85.0,23.0,1.5,7.2,28.0,95.16,45.87
2018,1,24,17,15,42.5,11.5,1.55,7.25,14.0,33.91,0.0
2018,1,24,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,7,15,76.0,10.5,1.2,3.45,14.0,9.55,0.0
2018,1,25,7,30,152.0,21.0,1.3,4.1,28.0,16.69,0.0
2018,1,25,7,45,242.0,32.5,1.35,4.75,58.5,25.5,16.01
2018,1,25,8,0,332.0,44.0,1.4,5.4,89.0,35.73,26.57
2018,1,25,8,15,234.5,61.0,1.55,5.65,98.5,55.65,38.07
2018,1,25,8,30,137.0,78.0,1.7,5.9,108.0,79.24,58.13
2018,1,25,8,45,135.0,97.5,1.85,6.15,132.5,105.8,80.95
2018,1,25,9,0,133.0,117.0,2.0,6.4,157.0,132.53,104.72
2018,1,25,9,15,141.0,131.0,2.1,6.55,178.5,157.28,126.6
2018,1,25,9,30,149.0,145.0,2.2,6.7,200.0,182.96,149.26
2018,1,25,9,45,259.0,153.5,2.3,6.9,261.0,247.82,203.22
2018,1,25,10,0,369.0,162.0,2.4,7.1,322.0,321.13,264.55
2018,1,25,10,15,462.5,155.0,2.5,7.15,369.5,389.07,321.68
2018,1,25,10,30,556.0,148.0,2.6,7.2,417.0,459.22,380.29
2018,1,25,10,45,332.0,172.0,2.7,7.3,334.5,372.34,310.17
2018,1,25,11,0,108.0,196.0,2.8,7.4,252.0,264.15,219.43
2018,1,25,11,15,148.0,211.0,2.85,7.45,290.5,313.24,260.95
2018,1,25,11,30,188.0,226.0,2.9,7.5,329.0,365.53,304.21
2018,1,25,11,45,200.5,227.0,3.0,7.55,338.5,384.95,320.29
2018,1,25,12,0,213.0,228.0,3.1,7.6,348.0,404.55,336.62
2018,1,25,12,15,508.5,170.0,3.15,7.7,457.5,614.94,509.89
2018,1,25,12,30,804.0,112.0,3.2,7.8,567.0,812.72,661.92
2018,1,25,12,45,861.0,95.5,3.25,7.9,577.5,860.77,696.18
2018,1,25,13,0,918.0,79.0,3.3,8.0,588.0,898.16,723.69
2018,1,25,13,15,875.0,87.0,3.3,8.05,562.0,891.61,719.02
2018,1,25,13,30,832.0,95.0,3.3,8.1,536.0,872.5,705.67
2018,1,25,13,45,542.0,139.0,3.35,8.15,421.5,677.54,559.73
2018,1,25,14,0,252.0,183.0,3.4,8.2,307.0,448.91,375.51
2018,1,25,14,15,243.0,175.5,3.35,8.1,289.5,433.79,364.98
2018,1,25,14,30,234.0,168.0,3.3,8.0,272.0,417.8,352.68
2018,1,25,14,45,345.5,139.5,3.25,7.9,279.5,496.78,420.47
2018,1,25,15,0,457.0,111.0,3.2,7.8,287.0,552.32,468.45
2018,1,25,15,15,410.5,95.5,3.2,7.8,241.0,486.52,415.41
2018,1,25,15,30,364.0,80.0,3.2,7.8,195.0,420.55,361.67
2018,1,25,15,45,493.0,68.5,2.5,7.0,200.5,506.43,432.9
2018,1,25,16,0,622.0,57.0,1.8,6.2,206.0,574.39,484.54
2018,1,25,16,15,579.5,49.5,1.6,5.55,165.5,514.1,433.58
2018,1,25,16,30,537.0,42.0,1.4,4.9,125.0,454.97,381.49
2018,1,25,16,45,397.5,34.0,1.25,4.25,84.0,334.88,274.52
2018,1,25,17,0,258.0,26.0,1.1,3.6,43.0,212.82,124.3
2018,1,25,17,15,137.0,14.5,1.1,3.55,22.5,89.06,0.0
2018,1,25,17,30,16.0,3.0,1.1,3.5,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.5,1.1,3.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,7,15,122.5,10.5,1.1,2.85,16.5,9.55,0.0
2018,1,26,7,30,245.0,21.0,1.1,3.2,33.0,17.93,0.0
2018,1,26,7,45,385.5,29.5,1.1,3.55,71.5,24.28,15.23
2018,1,26,8,0,526.0,38.0,1.1,3.9,110.0,30.59,22.15
2018,1,26,8,15,604.5,43.0,1.25,4.45,155.5,56.27,31.0
2018,1,26,8,30,683.0,48.0,1.4,5.0,201.0,107.65,59.89
2018,1,26,8,45,733.0,50.5,1.55,5.55,246.0,161.52,101.85
2018,1,26,9,0,783.0,53.0,1.7,6.1,291.0,220.77,153.75
2018,1,26,9,15,761.5,64.0,1.75,6.55,321.5,273.84,204.9
2018,1,26,9,30,740.0,75.0,1.8,7.0,352.0,323.54,252.51
2018,1,26,9,45,656.0,100.0,1.8,7.5,363.0,358.63,287.36
2018,1,26,10,0,572.0,125.0,1.8,8.0,374.0,384.49,312.35
2018,1,26,10,15,672.5,111.0,1.8,8.3,424.0,453.52,369.91
2018,1,26,10,30,773.0,97.0,1.8,8.6,474.0,529.39,431.67
2018,1,26,10,45,713.5,118.5,1.8,8.95,479.0,556.74,453.53
2018,1,26,11,0,654.0,140.0,1.8,9.3,484.0,576.1,468.52
2018,1,26,11,15,661.0,143.5,1.8,9.5,500.5,615.04,498.84
2018,1,26,11,30,668.0,147.0,1.8,9.7,517.0,652.48,527.23
2018,1,26,11,45,729.0,131.0,1.85,9.95,540.5,707.77,569.72
2018,1,26,12,0,790.0,115.0,1.9,10.2,564.0,759.74,607.52
2018,1,26,12,15,805.0,109.0,1.95,10.3,567.0,789.73,628.9
2018,1,26,12,30,820.0,103.0,2.0,10.4,570.0,817.19,648.67
2018,1,26,12,45,816.5,103.0,2.0,10.5,563.5,833.08,659.76
2018,1,26,13,0,813.0,103.0,2.0,10.6,557.0,845.6,668.68
2018,1,26,13,15,859.5,89.0,2.0,10.55,557.5,882.01,695.12
2018,1,26,13,30,906.0,75.0,2.0,10.5,558.0,906.4,712.8
2018,1,26,13,45,909.5,70.5,2.0,10.45,539.0,909.32,715.64
2018,1,26,14,0,913.0,66.0,2.0,10.4,520.0,908.43,716.23
2018,1,26,14,15,899.5,64.5,2.0,10.25,490.5,892.64,706.71
2018,1,26,14,30,886.0,63.0,2.0,10.1,461.0,873.4,694.94
2018,1,26,14,45,860.0,62.5,2.0,9.9,424.0,841.45,674.09
2018,1,26,15,0,834.0,62.0,2.0,9.7,387.0,815.3,657.34
2018,1,26,15,15,798.0,60.5,2.0,9.7,345.0,768.41,624.37
2018,1,26,15,30,762.0,59.0,2.0,9.7,303.0,719.86,589.5
2018,1,26,15,45,573.0,68.5,1.55,8.65,237.0,570.2,474.46
2018,1,26,16,0,384.0,78.0,1.1,7.6,171.0,418.53,352.63
2018,1,26,16,15,324.5,66.0,1.15,6.85,133.5,349.32,296.07
2018,1,26,16,30,265.0,54.0,1.2,6.1,96.0,283.63,239.14
2018,1,26,16,45,196.0,39.0,1.2,5.35,64.5,211.59,173.83
2018,1,26,17,0,127.0,24.0,1.2,4.6,33.0,135.08,84.41
2018,1,26,17,15,76.0,13.5,1.2,4.4,17.5,54.51,0.0
2018,1,26,17,30,25.0,3.0,1.2,4.2,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,3.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,0.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,7,15,48.5,9.5,1.35,1.15,12.0,8.64,0.0
2018,1,27,7,30,97.0,19.0,1.6,2.0,24.0,14.99,0.0
2018,1,27,7,45,188.5,33.0,1.8,2.85,55.0,25.75,16.67
2018,1,27,8,0,280.0,47.0,2.0,3.7,86.0,36.23,27.28
2018,1,27,8,15,311.0,61.5,2.1,4.4,119.5,58.33,39.04
2018,1,27,8,30,342.0,76.0,2.2,5.1,153.0,96.13,64.35
2018,1,27,8,45,504.5,72.0,2.35,5.8,212.5,144.01,97.27
2018,1,27,9,0,667.0,68.0,2.5,6.5,272.0,208.5,148.18
2018,1,27,9,15,753.5,62.0,2.6,7.15,322.5,269.92,202.19
2018,1,27,9,30,840.0,56.0,2.7,7.8,373.0,338.56,263.08
2018,1,27,9,45,861.5,57.0,2.85,8.45,409.5,396.21,315.8
2018,1,27,10,0,883.0,58.0,3.0,9.1,446.0,454.51,367.65
2018,1,27,10,15,863.0,67.5,3.1,9.55,468.0,501.74,409.37
2018,1,27,10,30,843.0,77.0,3.2,10.0,490.0,547.17,448.02
2018,1,27,10,45,756.5,105.0,3.3,10.45,489.0,568.54,465.92
2018,1,27,11,0,670.0,133.0,3.4,10.9,488.0,579.74,474.76
2018,1,27,11,15,773.5,107.5,3.5,11.15,529.5,651.45,532.7
2018,1,27,11,30,877.0,82.0,3.6,11.4,571.0,724.38,589.32
2018,1,27,11,45,853.0,91.0,3.75,11.7,572.5,754.28,610.9
2018,1,27,12,0,829.0,100.0,3.9,12.0,574.0,774.83,625.77
2018,1,27,12,15,852.5,93.0,3.9,12.15,581.0,811.18,652.21
2018,1,27,12,30,876.0,86.0,3.9,12.3,588.0,837.92,671.37
2018,1,27,12,45,812.5,103.0,3.95,12.45,564.5,831.05,666.2
2018,1,27,13,0,749.0,120.0,4.0,12.6,541.0,816.07,655.42
2018,1,27,13,15,821.5,96.5,4.0,12.65,547.5,859.16,687.69
2018,1,27,13,30,894.0,73.0,4.0,12.7,554.0,894.91,714.11
2018,1,27,13,45,855.0,80.5,4.0,12.75,525.5,883.9,706.6
2018,1,27,14,0,816.0,88.0,4.0,12.8,497.0,860.53,690.51
2018,1,27,14,15,741.0,98.5,3.9,12.65,453.5,810.6,654.83
2018,1,27,14,30,666.0,109.0,3.8,12.5,410.0,753.65,613.64
2018,1,27,14,45,740.5,84.0,3.7,12.35,395.0,775.38,631.67
2018,1,27,15,0,815.0,59.0,3.6,12.2,380.0,788.23,642.46
2018,1,27,15,15,807.5,55.5,3.6,12.2,345.5,771.23,630.88
2018,1,27,15,30,800.0,52.0,3.6,12.2,311.0,742.96,610.57
2018,1,27,15,45,718.5,53.5,2.75,11.0,261.5,660.64,546.72
2018,1,27,16,0,637.0,55.0,1.9,9.8,212.0,585.6,486.52
2018,1,27,16,15,463.5,54.5,1.8,8.9,156.5,439.16,369.72
2018,1,27,16,30,290.0,54.0,1.7,8.0,101.0,300.84,252.81
2018,1,27,16,45,219.5,40.0,1.55,7.15,69.0,228.13,187.46
2018,1,27,17,0,149.0,26.0,1.4,6.3,37.0,153.22,102.09
2018,1,27,17,15,91.0,15.0,1.4,6.05,20.0,64.39,0.0
2018,1,27,17,30,33.0,4.0,1.4,5.8,3.0,0.0,0.0
2018,1,27,17,45,16.5,2.0,1.4,5.55,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,7,15,143.0,11.0,1.25,4.8,18.5,10.01,0.0
2018,1,28,7,30,286.0,22.0,1.3,5.7,37.0,18.75,0.0
2018,1,28,7,45,425.5,29.5,1.35,6.6,77.5,24.16,15.16
2018,1,28,8,0,565.0,37.0,1.4,7.5,118.0,32.35,23.43
2018,1,28,8,15,638.5,42.0,1.5,8.25,164.0,56.26,29.81
2018,1,28,8,30,712.0,47.0,1.6,9.0,210.0,109.42,59.29
2018,1,28,8,45,757.5,50.5,1.7,9.75,256.0,165.47,102.55
2018,1,28,9,0,803.0,54.0,1.8,10.5,302.0,226.37,155.22
2018,1,28,9,15,834.5,56.0,1.75,11.3,344.5,286.47,209.46
2018,1,28,9,30,866.0,58.0,1.7,12.1,387.0,349.59,265.83
2018,1,28,9,45,889.0,58.5,1.7,12.85,425.0,408.92,318.15
2018,1,28,10,0,912.0,59.0,1.7,13.6,463.0,468.99,369.31
2018,1,28,10,15,926.5,60.0,1.7,14.3,494.5,525.82,416.23
2018,1,28,10,30,941.0,61.0,1.7,15.0,526.0,581.93,460.82
2018,1,28,10,45,951.0,62.0,1.65,15.65,551.0,634.37,500.81
2018,1,28,11,0,961.0,63.0,1.6,16.3,576.0,685.11,538.07
2018,1,28,11,15,967.0,63.5,1.55,16.7,593.0,730.63,570.49
2018,1,28,11,30,973.0,64.0,1.5,17.1,610.0,773.61,598.52
2018,1,28,11,45,976.0,65.0,1.45,17.55,619.5,812.19,622.92
2018,1,28,12,0,979.0,66.0,1.4,18.0,629.0,847.66,644.88
2018,1,28,12,15,979.0,66.0,1.4,18.1,630.0,876.22,663.47
2018,1,28,12,30,979.0,66.0,1.4,18.2,631.0,901.2,679.71
2018,1,28,12,45,975.5,66.0,1.35,18.35,623.5,919.49,690.73
2018,1,28,13,0,972.0,66.0,1.3,18.5,616.0,933.9,699.28
2018,1,28,13,15,966.5,65.5,1.3,18.45,600.5,941.99,705.14
2018,1,28,13,30,961.0,65.0,1.3,18.4,585.0,946.12,708.64
2018,1,28,13,45,952.5,64.0,1.3,18.35,562.5,942.98,707.56
2018,1,28,14,0,944.0,63.0,1.3,18.3,540.0,935.95,704.16
2018,1,28,14,15,931.5,62.0,1.3,18.05,510.5,921.56,696.57
2018,1,28,14,30,919.0,61.0,1.3,17.8,481.0,903.6,686.71
2018,1,28,14,45,901.5,59.5,1.3,17.5,445.0,877.19,671.26
2018,1,28,15,0,884.0,58.0,1.3,17.2,409.0,847.76,653.62
2018,1,28,15,15,858.0,55.5,1.3,17.2,367.5,807.06,627.06
2018,1,28,15,30,832.0,53.0,1.3,17.2,326.0,764.32,598.49
2018,1,28,15,45,792.5,50.5,1.15,15.4,281.0,716.56,567.49
2018,1,28,16,0,753.0,48.0,1.0,13.6,236.0,660.2,528.44
2018,1,28,16,15,690.5,43.5,1.05,12.75,189.5,584.24,472.52
2018,1,28,16,30,628.0,39.0,1.1,11.9,143.0,510.0,414.21
2018,1,28,16,45,501.0,33.0,1.15,11.05,99.0,394.32,317.67
2018,1,28,17,0,374.0,27.0,1.2,10.2,55.0,291.8,202.52
2018,1,28,17,15,200.0,15.0,1.2,9.9,28.5,125.55,0.0
2018,1,28,17,30,26.0,3.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.15,9.35,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,29,7,15,32.0,9.0,1.3,6.85,10.5,8.19,0.0
2018,1,29,7,30,64.0,18.0,1.2,7.5,21.0,14.79,0.0
2018,1,29,7,45,52.5,26.0,1.15,8.1,30.5,22.18,13.48
2018,1,29,8,0,41.0,34.0,1.1,8.7,40.0,28.88,20.26
2018,1,29,8,15,20.5,46.5,1.1,9.4,49.5,41.12,29.61
2018,1,29,8,30,0.0,59.0,1.1,10.1,59.0,51.67,39.3
2018,1,29,8,45,19.0,87.0,1.1,10.8,93.0,78.75,61.7
2018,1,29,9,0,38.0,115.0,1.1,11.5,127.0,109.04,86.56
2018,1,29,9,15,110.5,139.0,1.15,12.1,180.0,155.72,123.38
2018,1,29,9,30,183.0,163.0,1.2,12.7,233.0,210.22,167.08
2018,1,29,9,45,188.5,179.5,1.3,13.3,257.5,240.48,192.29
2018,1,29,10,0,194.0,196.0,1.4,13.9,282.0,271.36,217.63
2018,1,29,10,15,173.0,210.5,1.25,14.4,291.5,287.78,230.66
2018,1,29,10,30,152.0,225.0,1.1,14.9,301.0,302.02,241.37
2018,1,29,10,45,136.5,236.0,0.95,15.45,306.5,313.93,249.79
2018,1,29,11,0,121.0,247.0,0.8,16.0,312.0,324.33,256.64
2018,1,29,11,15,159.0,253.0,0.9,16.6,341.0,364.33,287.71
2018,1,29,11,30,197.0,259.0,1.0,17.2,370.0,407.02,320.33
2018,1,29,11,45,226.0,262.0,1.05,17.85,391.5,442.02,346.42
2018,1,29,12,0,255.0,265.0,1.1,18.5,413.0,491.31,382.61
2018,1,29,12,15,271.5,263.0,1.2,18.7,420.5,513.66,399.5
2018,1,29,12,30,288.0,261.0,1.3,18.9,428.0,535.77,416.43
2018,1,29,12,45,207.5,248.0,1.4,19.1,367.5,446.33,349.42
2018,1,29,13,0,127.0,235.0,1.5,19.3,307.0,367.51,288.98
2018,1,29,13,15,105.5,222.5,1.3,18.95,281.5,338.33,266.81
2018,1,29,13,30,84.0,210.0,1.1,18.6,256.0,291.89,230.95
2018,1,29,13,45,57.0,191.5,0.95,18.3,222.0,248.61,196.97
2018,1,29,14,0,30.0,173.0,0.8,18.0,188.0,204.84,162.06
2018,1,29,14,15,69.0,186.0,0.7,17.5,218.5,258.07,206.15
2018,1,29,14,30,108.0,199.0,0.6,17.0,249.0,329.31,262.82
2018,1,29,14,45,87.0,179.5,0.55,16.5,217.5,272.31,218.4
2018,1,29,15,0,66.0,160.0,0.5,16.0,186.0,231.91,186.97
2018,1,29,15,15,74.5,146.5,0.5,16.0,173.5,224.91,182.39
2018,1,29,15,30,83.0,133.0,0.5,16.0,161.0,217.53,177.14
2018,1,29,15,45,103.5,116.5,0.65,15.05,146.0,228.81,187.97
2018,1,29,16,0,124.0,100.0,0.8,14.1,131.0,223.87,185.26
2018,1,29,16,15,109.5,82.0,0.85,13.45,105.5,189.35,156.38
2018,1,29,16,30,95.0,64.0,0.9,12.8,80.0,155.26,126.98
2018,1,29,16,45,66.5,46.5,0.95,12.2,56.0,113.39,89.76
2018,1,29,17,0,38.0,29.0,1.0,11.6,32.0,70.17,46.86
2018,1,29,17,15,31.0,16.5,1.0,11.25,18.0,32.41,0.0
2018,1,29,17,30,24.0,4.0,1.0,10.9,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.0,10.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,54.5,10.5,0.55,9.5,13.5,9.55,0.0
2018,1,30,7,30,109.0,21.0,0.6,9.8,27.0,16.54,1.19
2018,1,30,7,45,195.0,35.0,0.65,10.1,59.0,27.24,17.8
2018,1,30,8,0,281.0,49.0,0.7,10.4,91.0,37.65,27.95
2018,1,30,8,15,338.5,61.5,0.85,10.8,129.0,59.14,38.2
2018,1,30,8,30,396.0,74.0,1.0,11.2,167.0,99.51,63.44
2018,1,30,8,45,389.5,90.5,1.15,11.6,197.5,140.35,97.01
2018,1,30,9,0,383.0,107.0,1.3,12.0,228.0,180.48,132.57
2018,1,30,9,15,512.0,102.0,1.35,12.45,286.5,237.77,178.52
2018,1,30,9,30,641.0,97.0,1.4,12.9,345.0,311.87,239.44
2018,1,30,9,45,768.0,78.5,1.45,13.35,403.5,383.27,298.63
2018,1,30,10,0,895.0,60.0,1.5,13.8,462.0,464.0,364.81
2018,1,30,10,15,909.5,61.0,1.5,14.4,493.5,520.18,410.95
2018,1,30,10,30,924.0,62.0,1.5,15.0,525.0,575.68,455.01
2018,1,30,10,45,934.5,62.5,1.5,15.6,549.5,627.29,494.62
2018,1,30,11,0,945.0,63.0,1.5,16.2,574.0,677.27,531.71
2018,1,30,11,15,951.5,63.5,1.5,16.65,591.0,722.66,564.22
2018,1,30,11,30,958.0,64.0,1.5,17.1,608.0,765.6,592.64
2018,1,30,11,45,962.5,63.5,1.5,17.6,617.5,803.2,616.88
2018,1,30,12,0,967.0,63.0,1.5,18.1,627.0,837.79,638.83
2018,1,30,12,15,968.0,63.0,1.45,18.4,628.5,866.94,656.82
2018,1,30,12,30,969.0,63.0,1.4,18.7,630.0,892.58,672.38
2018,1,30,12,45,967.0,63.0,1.4,18.95,623.0,912.03,684.62
2018,1,30,13,0,965.0,63.0,1.4,19.2,616.0,927.67,694.5
2018,1,30,13,15,960.5,62.5,1.3,19.3,601.5,936.6,698.99
2018,1,30,13,30,956.0,62.0,1.2,19.4,587.0,941.6,701.02
2018,1,30,13,45,948.5,61.0,1.15,19.5,565.0,939.34,699.28
2018,1,30,14,0,941.0,60.0,1.1,19.6,543.0,933.18,695.23
2018,1,30,14,15,930.0,59.0,0.95,19.45,514.0,920.1,685.71
2018,1,30,14,30,919.0,58.0,0.8,19.3,485.0,903.41,673.9
2018,1,30,14,45,902.0,56.0,0.65,19.15,449.0,876.62,655.43
2018,1,30,15,0,885.0,54.0,0.5,19.0,413.0,846.76,634.97
2018,1,30,15,15,860.5,52.5,0.5,19.0,372.5,808.5,611.2
2018,1,30,15,30,836.0,51.0,0.5,19.0,332.0,768.16,585.51
2018,1,30,15,45,799.0,48.5,0.65,17.35,287.0,714.77,555.55
2018,1,30,16,0,762.0,46.0,0.8,15.7,242.0,667.66,527.69
2018,1,30,16,15,703.5,42.0,0.9,14.75,195.5,594.84,476.01
2018,1,30,16,30,645.0,38.0,1.0,13.8,149.0,523.58,421.79
2018,1,30,16,45,527.5,32.5,1.05,12.85,105.0,413.97,332.22
2018,1,30,17,0,410.0,27.0,1.1,11.9,61.0,319.52,233.76
2018,1,30,17,15,226.5,16.5,1.1,11.5,33.0,142.62,0.0
2018,1,30,17,30,43.0,6.0,1.1,11.1,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,1.1,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,31,7,15,163.0,11.5,0.95,6.9,21.0,10.46,0.0
2018,1,31,7,30,326.0,23.0,1.0,7.7,42.0,19.43,4.03
2018,1,31,7,45,462.0,30.0,1.05,8.5,84.5,26.66,17.51
2018,1,31,8,0,598.0,37.0,1.1,9.3,127.0,32.13,23.17
2018,1,31,8,15,668.5,41.5,1.15,9.9,174.5,56.91,29.39
2018,1,31,8,30,739.0,46.0,1.2,10.5,222.0,111.45,59.46
2018,1,31,8,45,783.5,49.0,1.25,11.05,268.5,168.79,103.58
2018,1,31,9,0,828.0,52.0,1.3,11.6,315.0,232.41,158.33
2018,1,31,9,15,857.0,54.0,1.25,12.35,358.5,293.16,212.8
2018,1,31,9,30,886.0,56.0,1.2,13.1,402.0,355.97,268.47
2018,1,31,9,45,897.5,59.5,1.15,13.8,438.0,415.26,320.15
2018,1,31,10,0,909.0,63.0,1.1,14.5,474.0,474.15,369.44
2018,1,31,10,15,907.5,67.0,1.15,15.05,501.0,526.44,412.55
2018,1,31,10,30,906.0,71.0,1.2,15.6,528.0,576.5,452.38
2018,1,31,10,45,938.5,67.5,1.25,16.15,560.0,636.27,498.07
2018,1,31,11,0,971.0,64.0,1.3,16.7,592.0,696.23,542.45
2018,1,31,11,15,976.5,64.0,1.45,16.95,609.0,741.56,576.18
2018,1,31,11,30,982.0,64.0,1.6,17.2,626.0,784.27,606.14
2018,1,31,11,45,984.0,64.5,1.75,17.45,635.0,822.1,632.56
2018,1,31,12,0,986.0,65.0,1.9,17.7,644.0,856.69,656.73
2018,1,31,12,15,981.5,67.0,1.95,17.8,644.0,884.41,675.56
2018,1,31,12,30,977.0,69.0,2.0,17.9,644.0,908.33,691.91
2018,1,31,12,45,969.5,71.0,2.1,17.95,636.0,925.83,704.7
2018,1,31,13,0,962.0,73.0,2.2,18.0,628.0,939.35,715.01
2018,1,31,13,15,957.0,72.0,2.2,17.9,613.0,947.39,721.17
2018,1,31,13,30,952.0,71.0,2.2,17.8,598.0,951.48,724.88
2018,1,31,13,45,943.0,70.0,2.25,17.7,575.0,948.03,724.23
2018,1,31,14,0,934.0,69.0,2.3,17.6,552.0,940.7,721.16
2018,1,31,14,15,920.5,67.5,2.25,17.35,521.5,924.9,711.83
2018,1,31,14,30,907.0,66.0,2.2,17.1,491.0,905.53,700.18
2018,1,31,14,45,879.0,65.5,2.15,16.8,452.0,871.39,678.35
2018,1,31,15,0,851.0,65.0,2.1,16.5,413.0,843.12,660.59
2018,1,31,15,15,815.5,63.5,2.1,16.5,370.0,795.95,628.66
2018,1,31,15,30,780.0,62.0,2.1,16.5,327.0,747.01,594.86
2018,1,31,15,45,697.0,61.5,1.6,14.95,274.5,660.05,531.36
2018,1,31,16,0,614.0,61.0,1.1,13.4,222.0,581.42,471.97
2018,1,31,16,15,515.5,56.5,1.1,12.55,173.5,483.61,397.71
2018,1,31,16,30,417.0,52.0,1.1,11.7,125.0,390.39,322.19
2018,1,31,16,45,341.0,41.0,1.15,10.85,89.0,310.63,253.88
2018,1,31,17,0,265.0,30.0,1.2,10.0,53.0,236.31,178.31
2018,1,31,17,15,153.5,17.5,1.2,9.7,29.0,102.7,0.0
2018,1,31,17,30,42.0,5.0,1.2,9.4,5.0,4.55,0.0
2018,1,31,17,45,21.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,1,7,15,139.5,11.5,0.6,9.25,20.0,10.46,0.0
2018,2,1,7,30,279.0,23.0,0.6,9.7,40.0,19.26,5.19
2018,2,1,7,45,373.0,32.0,0.6,10.15,76.5,25.96,16.9
2018,2,1,8,0,467.0,41.0,0.6,10.6,113.0,32.5,23.43
2018,2,1,8,15,483.0,53.5,0.75,11.1,149.5,58.72,34.66
2018,2,1,8,30,499.0,66.0,0.9,11.6,186.0,104.35,63.12
