Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,17.28,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,25.21,15.78
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,33.84,25.19
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,47.87,38.59
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,65.47,55.09
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,85.8,69.35
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,107.83,87.92
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,137.75,112.08
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,172.95,141.16
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,221.92,181.08
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,282.71,231.62
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,366.06,300.08
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,471.62,387.61
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,482.27,398.05
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,481.93,398.1
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,568.62,469.63
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,670.52,551.57
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,708.07,581.23
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,742.97,608.79
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,750.06,613.72
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,746.21,610.36
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,644.31,528.19
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,502.66,412.77
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,525.33,432.24
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,547.83,451.05
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,750.71,618.69
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,930.78,759.43
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,945.93,771.75
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,964.11,787.54
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,855.68,706.98
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,731.67,611.81
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,479.79,407.07
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,219.24,183.86
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,222.65,188.42
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,225.17,191.83
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,167.16,142.04
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,110.61,92.64
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,116.25,98.61
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,132.07,113.09
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,108.81,92.0
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,85.96,70.86
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,58.89,45.41
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,30.32,14.68
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,14.03,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,9.1,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,17.08,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,23.36,14.69
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,32.36,24.13
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,36.57,28.45
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,40.82,32.56
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,87.99,46.85
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,149.14,88.25
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,214.81,144.59
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,280.41,205.27
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,346.3,267.53
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,413.69,330.28
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,478.24,389.45
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,542.9,446.96
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,604.12,499.71
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,664.1,549.77
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,720.02,595.37
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,773.76,637.75
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,821.46,672.49
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,866.19,704.68
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,905.73,733.17
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,941.75,758.99
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,971.2,779.25
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,996.64,796.6
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,1016.78,810.84
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,1032.73,822.23
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,1042.43,829.5
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,1047.88,833.97
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,1046.85,834.05
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,1041.63,831.39
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,1028.19,822.45
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,1010.78,810.87
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,984.72,793.71
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,955.17,774.08
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,917.02,748.22
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,876.22,720.13
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,833.15,689.35
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,779.83,650.09
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,712.29,599.02
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,645.03,546.29
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,559.78,476.58
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,477.55,405.16
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,372.06,309.97
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,262.0,178.45
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,111.77,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,9.55,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,17.85,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,25.93,17.12
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,33.83,25.4
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,37.89,29.51
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,45.87,37.0
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,92.91,51.63
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,152.39,91.67
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,212.96,142.5
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,276.69,199.68
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,340.13,257.8
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,406.26,317.2
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,468.22,371.94
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,530.04,424.83
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,586.54,472.35
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,641.29,517.13
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,687.71,554.28
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,730.58,587.86
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,783.32,627.41
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,834.82,664.93
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,872.73,692.55
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,907.27,717.83
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,935.97,739.08
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,961.02,757.86
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,979.91,772.73
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,994.87,785.44
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,991.63,785.15
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,984.05,782.03
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,992.64,790.28
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,997.13,795.68
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,983.03,787.7
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,965.23,777.25
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,901.4,732.94
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,832.69,684.39
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,653.71,547.59
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,474.71,401.31
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,490.72,418.78
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,518.39,444.26
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,428.03,368.57
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,327.3,283.2
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,259.99,224.41
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,196.71,167.56
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,139.23,114.58
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,71.59,47.35
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,27.94,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,10.01,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,18.68,0.0
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,25.8,17.16
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,32.81,24.47
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,39.44,30.93
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,43.09,34.42
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,92.83,50.33
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,153.77,91.84
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,216.02,144.39
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,281.58,203.53
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,348.29,264.66
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,414.01,324.0
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,477.37,380.04
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,540.72,434.22
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,600.79,483.99
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,659.68,531.13
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,714.33,573.8
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,766.91,613.4
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,814.06,646.24
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,858.34,676.67
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,898.34,704.26
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,934.98,729.37
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,964.18,749.51
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,989.49,767.04
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,1008.06,779.47
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,1022.49,789.22
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,1032.15,796.48
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,1037.64,801.09
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,1035.25,800.36
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,1028.7,797.04
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,1015.23,789.14
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,997.86,778.74
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,972.55,763.44
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,943.84,745.77
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,905.93,720.86
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,874.08,700.15
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,822.72,664.84
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,769.77,627.65
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,703.55,579.73
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,637.54,530.12
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,553.07,463.58
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,471.74,395.36
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,367.95,304.14
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,263.28,191.56
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,111.2,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,2.27,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,4.38,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,12.3,5.23
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,20.24,12.89
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,41.75,32.97
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,61.72,51.54
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,65.8,52.68
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,69.54,55.83
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,72.84,58.59
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,75.91,61.1
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,103.79,85.0
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,132.19,109.04
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,130.54,107.3
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,128.63,105.42
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,93.22,75.0
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,57.54,44.24
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,48.23,36.15
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,38.93,28.07
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,59.36,45.59
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,79.84,63.01
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,115.52,93.28
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,152.17,124.07
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,144.14,117.25
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,136.03,110.44
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,248.08,205.46
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,358.72,296.8
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,287.15,237.87
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,215.0,177.97
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,185.28,152.96
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,145.58,119.23
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,164.86,136.05
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,184.84,153.39
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,236.69,198.84
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,275.48,233.13
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,271.14,229.91
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,267.37,227.27
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,232.36,198.39
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,197.11,168.94
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,267.91,232.99
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,331.08,288.46
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,301.18,262.03
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,283.77,244.68
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,255.08,215.34
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,220.15,166.4
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,89.14,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,9.55,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,17.69,4.52
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,32.7,23.69
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,45.99,36.8
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,44.7,36.04
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,42.98,34.58
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,95.69,52.98
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,156.07,94.25
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,217.47,148.65
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,278.16,205.66
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,344.2,265.73
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,416.89,330.64
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,480.37,387.09
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,543.78,441.48
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,604.1,491.92
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,663.22,539.74
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,718.85,583.47
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,772.55,623.78
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,822.0,658.7
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,868.73,691.29
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,908.57,718.8
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,944.97,743.79
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,975.73,765.17
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,1002.61,783.92
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,1023.21,798.25
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,1039.66,809.9
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,1049.29,816.55
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,1054.66,820.48
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,1052.89,820.05
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,1046.92,816.97
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,1033.33,808.95
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,1015.77,798.38
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,990.2,781.69
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,961.19,762.68
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,922.95,737.65
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,881.99,710.42
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,840.11,681.55
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,787.84,644.3
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,721.84,596.18
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,655.93,546.4
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,573.03,480.92
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,493.02,413.92
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,391.15,325.11
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,291.91,223.09
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,131.31,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,13.19,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,22.05,9.01
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,28.03,19.54
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,33.94,25.59
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,39.63,31.09
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,45.15,36.21
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,97.38,56.06
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,152.98,96.22
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,211.0,144.49
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,277.11,202.46
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,325.51,249.78
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,367.62,289.84
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,389.21,311.5
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,391.1,314.63
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,437.72,352.28
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,487.05,391.2
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,520.04,416.69
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,551.87,440.93
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,619.05,492.9
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,682.03,540.99
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,686.92,543.23
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,686.88,542.16
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,767.84,604.98
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,857.15,671.53
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,930.45,723.13
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,998.19,770.47
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,999.44,771.46
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,996.48,770.44
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,969.87,753.76
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,935.4,731.75
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,901.93,709.65
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,865.49,685.32
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,859.98,683.74
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,849.95,678.74
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,739.1,598.98
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,624.27,513.29
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,573.37,476.46
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,522.31,438.05
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,507.17,427.96
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,492.91,417.16
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,396.98,337.34
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,313.46,265.4
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,225.32,187.35
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,134.37,102.18
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,53.52,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.5,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,6.39,0.01
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,9.05,2.57
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,16.17,9.18
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,22.88,15.38
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,24.21,15.64
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,25.54,16.75
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,27.32,18.22
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,29.09,19.68
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,65.13,50.59
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,101.48,81.44
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,115.17,92.87
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,128.72,104.08
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,147.15,119.46
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,170.3,138.81
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,212.31,173.72
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,256.12,209.82
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,213.93,174.51
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,163.77,132.42
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,153.43,123.73
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,142.85,114.83
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,131.11,104.99
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,119.27,95.08
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,110.12,87.42
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,100.93,79.74
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,133.45,107.32
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,166.95,135.6
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,152.83,123.84
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,138.63,112.02
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,122.44,98.56
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,106.28,85.06
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,100.73,80.52
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,95.23,76.02
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,106.13,86.06
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,124.72,102.68
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,118.58,97.86
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,112.29,92.86
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,80.16,64.76
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,45.9,34.52
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,38.37,27.92
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,30.85,21.19
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,21.57,12.83
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,12.31,4.26
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,6.82,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.91,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.64,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,7.02,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,12.74,5.81
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,18.47,11.32
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,24.2,16.76
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,29.95,22.12
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,50.48,38.22
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,73.11,56.69
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,132.47,105.86
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,199.76,161.67
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,225.1,183.8
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,249.42,204.73
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,293.38,240.98
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,350.0,288.23
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,454.19,374.38
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,573.78,471.63
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,570.16,467.68
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,548.72,449.23
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,622.23,508.89
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,692.64,565.28
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,726.66,591.61
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,759.43,617.0
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,751.73,610.08
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,738.96,599.44
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,592.21,484.53
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,435.93,358.44
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,309.38,255.32
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,157.22,127.6
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,130.11,105.17
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,103.15,82.54
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,127.74,103.59
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,153.43,125.54
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,143.59,117.53
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,133.74,109.54
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,132.26,108.75
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,130.81,107.98
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,164.7,138.29
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,189.11,160.39
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,247.7,213.37
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,299.6,259.35
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,262.64,226.95
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,226.06,193.96
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,162.73,136.25
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,93.8,72.12
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,45.58,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.73,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,12.73,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,23.02,12.94
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,35.69,26.67
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,47.64,38.24
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,48.73,39.55
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,51.43,42.11
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,110.02,70.4
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,151.5,106.78
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,194.42,144.47
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,236.94,183.18
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,263.33,209.92
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,278.79,225.99
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,285.1,233.11
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,280.29,229.94
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,299.27,245.61
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,316.99,259.77
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,307.24,251.6
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,286.35,234.36
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,442.48,361.56
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,593.8,479.87
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,618.16,497.85
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,641.52,515.98
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,665.48,534.63
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,688.27,552.39
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,651.43,524.51
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,611.2,494.17
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,575.26,466.8
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,519.2,423.76
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,531.3,434.79
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,561.13,458.91
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,551.11,453.22
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,539.11,446.27
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,527.55,439.88
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,513.26,431.32
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,471.13,397.3
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,430.56,364.21
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,327.83,281.0
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,225.63,195.65
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,411.6,358.32
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,570.72,488.63
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,472.03,405.54
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,379.18,325.27
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,279.05,236.57
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,192.81,154.87
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,100.55,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,13.27,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,16.37,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,25.11,15.35
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,29.74,21.48
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,37.64,29.23
