Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.85,6.5,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.8,6.9,3.0,0.0,0.0
2018,4,14,5,45,150.0,16.5,0.75,7.3,28.0,15.01,0.0
2018,4,14,6,0,282.0,30.0,0.7,7.7,53.0,25.16,14.53
2018,4,14,6,15,400.0,39.5,0.9,8.45,98.5,31.88,22.78
2018,4,14,6,30,518.0,49.0,1.1,9.2,144.0,38.49,29.22
2018,4,14,6,45,588.5,55.5,1.25,9.9,197.0,42.25,32.81
2018,4,14,7,0,659.0,62.0,1.4,10.6,250.0,45.97,36.14
2018,4,14,7,15,705.0,67.0,1.5,11.35,305.0,52.93,42.24
2018,4,14,7,30,751.0,72.0,1.6,12.1,360.0,55.48,44.25
2018,4,14,7,45,783.0,76.0,1.7,12.8,414.5,88.22,50.03
2018,4,14,8,0,815.0,80.0,1.8,13.5,469.0,147.86,83.91
2018,4,14,8,15,837.5,83.0,1.85,14.1,520.5,208.9,131.33
2018,4,14,8,30,860.0,86.0,1.9,14.7,572.0,272.29,185.82
2018,4,14,8,45,877.0,88.5,1.95,15.3,619.5,340.1,245.25
2018,4,14,9,0,894.0,91.0,2.0,15.9,667.0,403.93,300.85
2018,4,14,9,15,907.5,92.5,2.05,16.35,709.5,466.16,354.0
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,528.39,405.35
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,588.48,453.1
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,647.64,498.38
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,703.22,539.41
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,757.02,577.75
2018,4,14,10,45,960.0,99.0,2.0,18.75,905.5,806.4,610.62
2018,4,14,11,0,965.0,99.0,2.0,19.1,927.0,853.33,640.77
2018,4,14,11,15,968.0,100.0,1.95,19.35,941.5,896.92,668.02
2018,4,14,11,30,971.0,101.0,1.9,19.6,956.0,937.52,692.91
2018,4,14,11,45,972.5,100.5,1.8,19.85,961.5,972.14,712.95
2018,4,14,12,0,974.0,100.0,1.7,20.1,967.0,1003.29,730.48
2018,4,14,12,15,972.5,100.5,1.65,20.25,964.0,1029.03,745.37
2018,4,14,12,30,971.0,101.0,1.6,20.4,961.0,1050.93,757.82
2018,4,14,12,45,968.0,101.0,1.55,20.5,950.0,1066.91,766.73
2018,4,14,13,0,965.0,101.0,1.5,20.6,939.0,1078.85,773.24
2018,4,14,13,15,961.0,100.0,1.5,20.6,920.0,1084.62,777.23
2018,4,14,13,30,957.0,99.0,1.5,20.6,901.0,1086.27,778.9
2018,4,14,13,45,951.0,98.0,1.5,20.6,874.5,1081.78,776.96
2018,4,14,14,0,945.0,97.0,1.5,20.6,848.0,1073.23,772.73
2018,4,14,14,15,937.0,95.0,1.55,20.5,814.0,1057.57,765.35
2018,4,14,14,30,929.0,93.0,1.6,20.4,780.0,1038.07,755.67
2018,4,14,14,45,918.0,90.5,1.7,20.25,739.5,1011.35,742.28
2018,4,14,15,0,907.0,88.0,1.8,20.1,699.0,981.2,726.52
2018,4,14,15,15,892.0,86.0,1.8,20.1,653.5,944.7,704.68
2018,4,14,15,30,877.0,84.0,1.8,20.1,608.0,905.45,680.89
2018,4,14,15,45,857.5,81.0,1.9,19.55,558.0,858.57,654.07
2018,4,14,16,0,838.0,78.0,2.0,19.0,508.0,817.54,630.59
2018,4,14,16,15,811.0,74.5,1.95,18.4,455.0,760.07,593.52
2018,4,14,16,30,784.0,71.0,1.9,17.8,402.0,701.93,555.1
2018,4,14,16,45,745.5,67.0,1.85,17.2,347.5,634.65,508.67
2018,4,14,17,0,707.0,63.0,1.8,16.6,293.0,568.51,460.66
2018,4,14,17,15,640.0,58.5,1.7,15.55,238.0,489.4,399.43
2018,4,14,17,30,573.0,54.0,1.6,14.5,183.0,412.27,336.92
2018,4,14,17,45,429.0,47.5,1.5,13.45,129.5,299.0,242.57
2018,4,14,18,0,285.0,41.0,1.4,12.4,76.0,199.57,156.97
2018,4,14,18,15,176.0,26.0,1.4,11.95,44.5,118.23,73.3
2018,4,14,18,30,67.0,11.0,1.4,11.5,13.0,32.58,0.0
2018,4,14,18,45,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,15,8.5,2.0,0.8,6.7,2.0,0.0,0.0
2018,4,15,5,30,17.0,4.0,0.8,6.9,4.0,0.0,0.0
2018,4,15,5,45,97.0,17.5,0.8,7.15,25.0,15.92,0.0
2018,4,15,6,0,177.0,31.0,0.8,7.4,46.0,24.27,14.36
2018,4,15,6,15,265.0,45.5,1.0,7.75,86.0,35.09,25.78
2018,4,15,6,30,353.0,60.0,1.2,8.1,126.0,45.56,35.78
2018,4,15,6,45,433.5,70.5,1.4,8.5,178.0,52.69,42.48
2018,4,15,7,0,514.0,81.0,1.6,8.9,230.0,60.55,49.62
2018,4,15,7,15,567.5,88.5,1.7,9.5,283.5,64.06,52.58
2018,4,15,7,30,621.0,96.0,1.8,10.1,337.0,67.43,55.32
2018,4,15,7,45,686.5,96.5,1.9,10.7,398.0,95.76,58.55
2018,4,15,8,0,752.0,97.0,2.0,11.3,459.0,150.95,89.71
2018,4,15,8,15,736.0,112.5,2.05,12.0,498.0,211.68,139.16
2018,4,15,8,30,720.0,128.0,2.1,12.7,537.0,270.37,190.99
2018,4,15,8,45,623.5,173.0,2.1,13.4,548.0,326.79,243.51
2018,4,15,9,0,527.0,218.0,2.1,14.1,559.0,369.55,282.69
2018,4,15,9,15,545.5,228.5,2.25,14.6,601.5,422.49,326.55
2018,4,15,9,30,564.0,239.0,2.4,15.1,644.0,476.96,370.51
2018,4,15,9,45,741.0,174.0,2.5,15.65,733.5,554.4,431.42
2018,4,15,10,0,918.0,109.0,2.6,16.2,823.0,645.82,502.21
2018,4,15,10,15,925.5,111.0,2.8,16.45,853.0,701.49,545.12
2018,4,15,10,30,933.0,113.0,3.0,16.7,883.0,755.52,586.04
2018,4,15,10,45,938.5,113.5,3.2,17.0,905.0,804.82,621.49
2018,4,15,11,0,944.0,114.0,3.4,17.3,927.0,851.78,654.04
2018,4,15,11,15,948.0,114.5,3.5,17.4,941.5,894.97,683.68
2018,4,15,11,30,952.0,115.0,3.6,17.5,956.0,935.31,711.22
2018,4,15,11,45,954.0,114.5,3.7,17.6,962.0,969.86,734.72
2018,4,15,12,0,956.0,114.0,3.8,17.7,968.0,1001.05,755.95
2018,4,15,12,15,957.0,113.0,3.95,17.6,966.0,1027.29,774.8
2018,4,15,12,30,958.0,112.0,4.1,17.5,964.0,1049.84,791.29
2018,4,15,12,45,957.5,111.0,4.25,17.45,954.0,1067.09,804.21
2018,4,15,13,0,957.0,110.0,4.4,17.4,944.0,1080.4,814.73
2018,4,15,13,15,953.5,108.5,4.5,17.15,925.0,1086.13,820.96
2018,4,15,13,30,950.0,107.0,4.6,16.9,906.0,1087.76,824.64
2018,4,15,13,45,944.5,105.5,4.75,16.65,879.5,1083.28,824.84
2018,4,15,14,0,939.0,104.0,4.9,16.4,853.0,1074.75,822.39
2018,4,15,14,15,929.5,102.5,4.95,16.0,818.5,1058.24,814.06
2018,4,15,14,30,920.0,101.0,5.0,15.6,784.0,1037.96,803.2
2018,4,15,14,45,907.5,99.0,5.05,15.25,743.0,1010.57,787.2
2018,4,15,15,0,895.0,97.0,5.1,14.9,702.0,979.85,768.78
2018,4,15,15,15,879.0,95.0,5.1,14.9,656.5,942.78,744.28
2018,4,15,15,30,863.0,93.0,5.1,14.9,611.0,911.88,724.16
2018,4,15,15,45,839.0,90.5,5.05,13.95,559.5,861.71,691.91
2018,4,15,16,0,815.0,88.0,5.0,13.0,508.0,809.91,657.87
2018,4,15,16,15,780.0,85.0,4.9,12.45,453.0,747.42,613.64
2018,4,15,16,30,745.0,82.0,4.8,11.9,398.0,684.89,568.41
2018,4,15,16,45,699.0,78.0,4.7,11.4,343.0,617.71,518.18
2018,4,15,17,0,653.0,74.0,4.6,10.9,288.0,548.92,463.51
2018,4,15,17,15,499.5,74.5,4.4,10.4,221.0,421.2,357.21
2018,4,15,17,30,346.0,75.0,4.2,9.9,154.0,304.6,257.35
2018,4,15,17,45,243.0,59.5,4.0,9.4,108.0,215.28,178.96
2018,4,15,18,0,140.0,44.0,3.8,8.9,62.0,127.68,101.48
2018,4,15,18,15,81.0,27.0,3.75,8.6,36.5,74.43,47.18
2018,4,15,18,30,22.0,10.0,3.7,8.3,11.0,16.5,0.0
2018,4,15,18,45,11.0,5.0,3.6,8.05,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,16,5,15,10.0,2.5,1.1,4.25,2.5,0.0,0.0
2018,4,16,5,30,20.0,5.0,1.2,4.6,5.0,0.0,0.0
2018,4,16,5,45,128.5,20.5,1.35,5.0,31.0,18.65,0.0
2018,4,16,6,0,237.0,36.0,1.5,5.4,57.0,28.29,18.25
2018,4,16,6,15,347.0,47.5,1.65,5.6,102.0,38.77,29.36
2018,4,16,6,30,457.0,59.0,1.8,5.8,147.0,46.77,37.23
2018,4,16,6,45,525.0,68.0,2.0,6.0,199.0,52.16,42.42
2018,4,16,7,0,593.0,77.0,2.2,6.2,251.0,57.37,47.23
2018,4,16,7,15,531.0,95.5,2.35,6.35,274.5,69.27,57.97
2018,4,16,7,30,469.0,114.0,2.5,6.5,298.0,79.42,66.94
2018,4,16,7,45,280.0,99.5,2.65,6.65,213.5,81.42,57.58
2018,4,16,8,0,91.0,85.0,2.8,6.8,129.0,80.76,60.42
2018,4,16,8,15,45.5,70.5,2.95,6.95,92.5,67.92,51.13
2018,4,16,8,30,0.0,56.0,3.1,7.1,56.0,49.52,37.17
2018,4,16,8,45,1.0,72.0,3.25,7.3,72.5,64.06,49.43
2018,4,16,9,0,2.0,88.0,3.4,7.5,89.0,78.75,61.72
2018,4,16,9,15,3.0,104.5,3.55,7.65,106.5,93.83,74.25
2018,4,16,9,30,4.0,121.0,3.7,7.8,124.0,108.97,86.76
2018,4,16,9,45,2.0,101.0,3.85,7.9,102.5,90.71,71.24
2018,4,16,10,0,0.0,81.0,4.0,8.0,81.0,71.93,55.32
2018,4,16,10,15,20.5,137.0,4.1,8.05,154.0,135.88,109.09
2018,4,16,10,30,41.0,193.0,4.2,8.1,227.0,201.89,163.8
2018,4,16,10,45,130.0,297.0,4.3,8.1,408.5,370.1,301.34
2018,4,16,11,0,219.0,401.0,4.4,8.1,590.0,544.26,438.62
2018,4,16,11,15,144.0,355.5,4.45,8.15,480.5,454.05,366.61
2018,4,16,11,30,69.0,310.0,4.5,8.2,371.0,346.84,280.49
2018,4,16,11,45,201.0,345.0,4.55,8.25,524.5,522.7,422.84
2018,4,16,12,0,333.0,380.0,4.6,8.3,678.0,689.77,552.99
2018,4,16,12,15,218.0,342.5,4.6,8.3,537.5,557.18,449.0
2018,4,16,12,30,103.0,305.0,4.6,8.3,397.0,404.11,327.17
2018,4,16,12,45,113.5,355.5,4.65,8.35,455.5,470.76,380.06
2018,4,16,13,0,124.0,406.0,4.7,8.4,514.0,538.77,432.67
2018,4,16,13,15,214.5,395.5,4.7,8.3,578.0,624.03,501.61
2018,4,16,13,30,305.0,385.0,4.7,8.2,642.0,726.39,582.02
2018,4,16,13,45,386.0,340.0,4.75,8.15,655.0,764.07,613.91
2018,4,16,14,0,467.0,295.0,4.8,8.1,668.0,816.43,656.66
2018,4,16,14,15,426.5,300.5,4.8,7.95,630.5,780.61,629.77
2018,4,16,14,30,386.0,306.0,4.8,7.8,593.0,727.03,590.06
2018,4,16,14,45,348.5,289.0,4.8,7.7,538.0,667.81,545.74
2018,4,16,15,0,311.0,272.0,4.8,7.6,483.0,608.16,500.4
2018,4,16,15,15,331.5,260.0,4.8,7.6,471.5,608.51,502.77
2018,4,16,15,30,352.0,248.0,4.8,7.6,460.0,606.39,502.97
2018,4,16,15,45,378.5,218.5,4.75,7.2,429.5,586.31,490.18
2018,4,16,16,0,405.0,189.0,4.7,6.8,399.0,578.86,486.97
2018,4,16,16,15,433.0,163.0,4.6,6.55,366.5,556.71,471.61
2018,4,16,16,30,461.0,137.0,4.5,6.3,334.0,530.34,452.45
2018,4,16,16,45,450.5,119.0,4.4,6.05,290.0,481.56,413.42
2018,4,16,17,0,440.0,101.0,4.3,5.8,246.0,432.22,372.85
2018,4,16,17,15,398.0,86.5,3.95,5.45,200.0,367.41,317.15
2018,4,16,17,30,356.0,72.0,3.6,5.1,154.0,305.96,262.85
2018,4,16,17,45,353.5,56.0,3.3,4.75,119.5,266.53,225.69
2018,4,16,18,0,351.0,40.0,3.0,4.4,85.0,228.74,187.34
2018,4,16,18,15,212.5,26.5,2.8,4.25,50.0,134.01,92.51
2018,4,16,18,30,74.0,13.0,2.6,4.1,15.0,36.69,0.0
2018,4,16,18,45,37.0,6.5,2.4,3.9,7.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.4,2.8,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.5,3.2,6.0,5.46,0.0
2018,4,17,5,45,176.0,20.0,1.6,3.55,35.0,17.02,0.0
2018,4,17,6,0,314.0,34.0,1.7,3.9,64.0,28.4,18.81
2018,4,17,6,15,426.0,43.5,1.7,4.35,111.5,35.0,26.18
2018,4,17,6,30,538.0,53.0,1.7,4.8,159.0,41.49,32.59
2018,4,17,6,45,606.5,59.5,1.7,5.2,213.0,45.13,36.13
2018,4,17,7,0,675.0,66.0,1.7,5.6,267.0,48.73,39.42
2018,4,17,7,15,720.5,71.5,1.7,6.1,323.5,56.32,46.21
2018,4,17,7,30,766.0,77.0,1.7,6.6,380.0,59.14,48.53
2018,4,17,7,45,798.0,80.5,1.7,7.15,435.0,97.22,56.17
2018,4,17,8,0,830.0,84.0,1.7,7.7,490.0,157.42,92.56
2018,4,17,8,15,853.0,86.5,1.75,8.25,542.0,219.05,142.05
2018,4,17,8,30,876.0,89.0,1.8,8.8,594.0,283.05,198.38
2018,4,17,8,45,893.0,91.5,1.8,9.3,642.0,351.76,259.75
2018,4,17,9,0,910.0,94.0,1.8,9.8,690.0,416.41,317.0
2018,4,17,9,15,923.5,95.5,1.8,10.25,733.0,479.43,371.45
2018,4,17,9,30,937.0,97.0,1.8,10.7,776.0,542.4,423.91
2018,4,17,9,45,947.5,97.5,1.8,11.15,812.5,602.57,472.32
2018,4,17,10,0,958.0,98.0,1.8,11.6,849.0,661.79,518.2
2018,4,17,10,15,963.5,99.5,1.8,11.9,878.0,717.46,560.15
2018,4,17,10,30,969.0,101.0,1.8,12.2,907.0,771.18,599.36
2018,4,17,10,45,972.5,103.0,1.8,12.55,929.0,821.7,633.31
2018,4,17,11,0,976.0,105.0,1.8,12.9,951.0,869.64,664.52
2018,4,17,11,15,977.5,105.5,1.8,13.1,964.0,911.74,691.73
2018,4,17,11,30,979.0,106.0,1.8,13.3,977.0,950.7,716.59
2018,4,17,11,45,978.5,107.5,1.8,13.55,982.5,985.56,738.42
2018,4,17,12,0,978.0,109.0,1.8,13.8,988.0,1016.87,757.81
2018,4,17,12,15,967.0,114.0,1.85,13.9,981.0,1038.09,771.74
2018,4,17,12,30,956.0,119.0,1.9,14.0,974.0,1055.15,783.18
2018,4,17,12,45,906.5,141.5,1.95,14.15,944.5,1047.7,778.68
2018,4,17,13,0,857.0,164.0,2.0,14.3,915.0,1047.99,779.66
2018,4,17,13,15,616.0,268.0,2.05,14.3,802.0,930.9,701.68
2018,4,17,13,30,375.0,372.0,2.1,14.3,689.0,782.96,595.74
2018,4,17,13,45,576.0,275.5,2.15,14.35,745.5,904.51,688.19
2018,4,17,14,0,777.0,179.0,2.2,14.4,802.0,1011.12,762.43
2018,4,17,14,15,853.0,141.5,2.2,14.3,800.0,1035.32,778.77
2018,4,17,14,30,929.0,104.0,2.2,14.2,798.0,1049.46,789.55
2018,4,17,14,45,915.5,103.0,2.25,14.1,757.0,1022.06,773.64
2018,4,17,15,0,902.0,102.0,2.3,14.0,716.0,991.36,755.89
2018,4,17,15,15,886.0,100.0,2.3,14.0,670.0,954.12,732.75
2018,4,17,15,30,870.0,98.0,2.3,14.0,624.0,923.11,713.81
2018,4,17,15,45,845.5,95.5,2.45,13.5,572.0,872.24,683.33
2018,4,17,16,0,821.0,93.0,2.6,13.0,520.0,819.74,650.86
2018,4,17,16,15,787.0,90.0,2.65,12.55,465.0,757.76,609.55
2018,4,17,16,30,753.0,87.0,2.7,12.1,410.0,699.65,569.97
2018,4,17,16,45,710.0,82.5,2.75,11.65,355.0,629.98,520.11
2018,4,17,17,0,667.0,78.0,2.8,11.2,300.0,561.98,468.03
2018,4,17,17,15,606.0,71.0,2.55,10.35,245.5,482.05,403.67
2018,4,17,17,30,545.0,64.0,2.3,9.5,191.0,406.6,340.38
2018,4,17,17,45,450.5,54.5,2.1,8.7,141.5,316.33,262.38
2018,4,17,18,0,356.0,45.0,1.9,7.9,92.0,235.17,189.66
2018,4,17,18,15,222.5,30.0,1.8,7.4,55.0,143.45,100.36
2018,4,17,18,30,89.0,15.0,1.7,6.9,18.0,43.5,0.0
2018,4,17,18,45,44.5,7.5,1.55,6.4,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,4.25,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.5,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.8,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.4,5.1,17.0,14.95,7.39
2018,4,18,6,15,0.0,26.5,0.4,5.5,26.5,23.34,15.64
2018,4,18,6,30,0.0,36.0,0.4,5.9,36.0,31.73,23.63
2018,4,18,6,45,0.0,54.0,0.45,6.3,54.0,47.65,38.37
2018,4,18,7,0,0.0,72.0,0.5,6.7,72.0,62.73,52.07
2018,4,18,7,15,25.0,113.5,0.6,7.15,123.5,91.93,78.19
2018,4,18,7,30,50.0,155.0,0.7,7.6,175.0,120.42,103.08
2018,4,18,7,45,49.5,173.5,0.75,8.1,195.5,138.46,111.58
2018,4,18,8,0,49.0,192.0,0.8,8.6,216.0,158.64,126.95
2018,4,18,8,15,42.0,197.0,0.85,8.85,219.0,168.13,134.48
2018,4,18,8,30,35.0,202.0,0.9,9.1,222.0,176.09,140.98
2018,4,18,8,45,58.5,245.0,0.9,9.4,282.0,221.19,176.57
2018,4,18,9,0,82.0,288.0,0.9,9.7,342.0,270.08,214.7
2018,4,18,9,15,105.0,319.0,0.85,10.0,392.5,313.2,247.75
2018,4,18,9,30,128.0,350.0,0.8,10.3,443.0,358.59,282.14
2018,4,18,9,45,111.5,355.5,0.8,10.6,439.5,366.87,287.96
2018,4,18,10,0,95.0,361.0,0.8,10.9,436.0,371.85,291.27
2018,4,18,10,15,213.0,361.0,0.9,11.25,536.5,459.31,358.73
2018,4,18,10,30,331.0,361.0,1.0,11.6,637.0,559.8,433.93
2018,4,18,10,45,536.5,296.0,1.15,11.95,756.5,679.9,523.98
2018,4,18,11,0,742.0,231.0,1.3,12.3,876.0,811.94,619.95
2018,4,18,11,15,749.0,228.5,1.55,12.55,888.5,850.06,647.63
2018,4,18,11,30,756.0,226.0,1.8,12.8,901.0,886.04,674.63
2018,4,18,11,45,616.0,301.5,2.0,13.05,853.5,861.28,655.37
2018,4,18,12,0,476.0,377.0,2.2,13.3,806.0,827.84,629.91
2018,4,18,12,15,405.5,402.0,2.4,13.35,766.5,793.8,606.47
2018,4,18,12,30,335.0,427.0,2.6,13.4,727.0,765.03,585.89
2018,4,18,12,45,255.5,431.5,2.75,13.45,659.0,702.69,540.69
2018,4,18,13,0,176.0,436.0,2.9,13.5,591.0,621.3,480.94
2018,4,18,13,15,131.5,414.0,3.0,13.45,528.5,559.1,435.33
2018,4,18,13,30,87.0,392.0,3.1,13.4,466.0,477.9,374.48
2018,4,18,13,45,162.5,389.0,3.25,13.35,521.5,572.03,448.92
2018,4,18,14,0,238.0,386.0,3.4,13.3,577.0,648.09,508.27
2018,4,18,14,15,212.5,369.5,3.45,13.15,535.0,605.95,477.25
2018,4,18,14,30,187.0,353.0,3.5,13.0,493.0,563.1,446.01
2018,4,18,14,45,163.5,338.5,3.55,12.85,456.5,524.16,417.34
2018,4,18,15,0,140.0,324.0,3.6,12.7,420.0,485.26,388.3
2018,4,18,15,15,134.0,299.5,3.6,12.7,386.5,451.44,363.3
2018,4,18,15,30,128.0,275.0,3.6,12.7,353.0,417.11,337.62
2018,4,18,15,45,96.0,246.5,3.7,12.05,302.0,339.26,277.07
2018,4,18,16,0,64.0,218.0,3.8,11.4,251.0,279.34,229.43
2018,4,18,16,15,180.0,182.5,3.75,10.95,263.0,345.49,288.42
2018,4,18,16,30,296.0,147.0,3.7,10.5,275.0,400.23,336.91
2018,4,18,16,45,372.5,123.5,3.65,10.05,263.0,430.07,363.34
2018,4,18,17,0,449.0,100.0,3.6,9.6,251.0,435.92,369.81
2018,4,18,17,15,416.5,85.5,3.3,8.85,206.0,376.52,320.25
2018,4,18,17,30,384.0,71.0,3.0,8.1,161.0,319.43,271.06
2018,4,18,17,45,313.0,58.0,2.65,7.35,119.0,247.43,207.31
2018,4,18,18,0,242.0,45.0,2.3,6.6,77.0,183.16,148.77
2018,4,18,18,15,153.0,30.0,2.15,6.05,47.0,116.4,83.05
2018,4,18,18,30,64.0,15.0,2.0,5.5,17.0,35.09,0.0
2018,4,18,18,45,32.0,7.5,1.8,4.95,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,19,5,15,43.5,4.5,2.15,2.7,5.0,0.0,0.0
2018,4,19,5,30,87.0,9.0,2.2,2.9,10.0,8.19,0.0
2018,4,19,5,45,249.5,21.0,2.2,3.05,42.5,17.68,0.0
2018,4,19,6,0,412.0,33.0,2.2,3.2,75.0,27.19,18.28
2018,4,19,6,15,513.5,40.0,2.3,3.65,124.0,31.75,23.4
2018,4,19,6,30,615.0,47.0,2.4,4.1,173.0,39.68,31.06
2018,4,19,6,45,674.5,52.5,2.45,4.5,227.5,43.12,34.37
2018,4,19,7,0,734.0,58.0,2.5,4.9,282.0,46.53,37.48
2018,4,19,7,15,771.5,62.0,2.65,5.6,337.0,48.51,39.11
2018,4,19,7,30,809.0,66.0,2.8,6.3,392.0,50.47,40.64
2018,4,19,7,45,835.5,69.5,2.95,7.0,446.5,93.64,50.64
2018,4,19,8,0,862.0,73.0,3.1,7.7,501.0,161.72,94.65
2018,4,19,8,15,880.5,76.0,3.3,8.35,552.0,224.32,145.87
2018,4,19,8,30,899.0,79.0,3.5,9.0,603.0,288.58,203.36
2018,4,19,8,45,891.5,88.5,3.65,9.7,643.0,351.61,261.66
2018,4,19,9,0,884.0,98.0,3.8,10.4,683.0,412.75,317.38
2018,4,19,9,15,831.5,125.0,3.95,10.75,702.5,464.97,365.11
2018,4,19,9,30,779.0,152.0,4.1,11.1,722.0,513.73,407.84
2018,4,19,9,45,806.0,148.5,4.2,11.5,762.5,571.95,456.14
2018,4,19,10,0,833.0,145.0,4.3,11.9,803.0,631.31,504.05
2018,4,19,10,15,708.5,207.0,4.4,12.15,780.5,651.98,519.75
2018,4,19,10,30,584.0,269.0,4.5,12.4,758.0,659.18,524.09
2018,4,19,10,45,459.0,318.0,4.55,12.6,708.5,642.16,509.45
2018,4,19,11,0,334.0,367.0,4.6,12.8,659.0,608.75,481.81
2018,4,19,11,15,322.5,355.5,4.65,12.95,640.5,607.57,481.24
2018,4,19,11,30,311.0,344.0,4.7,13.1,622.0,603.89,478.57
2018,4,19,11,45,224.0,342.0,4.7,13.25,543.0,539.62,427.8
2018,4,19,12,0,137.0,340.0,4.7,13.4,464.0,458.31,363.42
2018,4,19,12,15,78.5,325.0,4.75,13.45,396.0,382.69,303.6
2018,4,19,12,30,20.0,310.0,4.8,13.5,328.0,302.98,239.36
2018,4,19,12,45,18.5,293.0,4.85,13.55,309.5,286.6,226.73
2018,4,19,13,0,17.0,276.0,4.9,13.6,291.0,269.93,213.7
2018,4,19,13,15,19.0,279.0,4.95,13.6,295.5,275.71,218.59
2018,4,19,13,30,21.0,282.0,5.0,13.6,300.0,281.53,223.51
2018,4,19,13,45,177.0,266.5,5.0,13.6,410.0,471.0,378.46
2018,4,19,14,0,333.0,251.0,5.0,13.6,520.0,632.31,506.53
2018,4,19,14,15,634.5,173.5,5.0,13.5,660.0,857.29,680.75
2018,4,19,14,30,936.0,96.0,5.0,13.4,800.0,1046.35,816.9
2018,4,19,14,45,925.5,94.0,4.95,13.3,759.5,1020.44,798.74
2018,4,19,15,0,915.0,92.0,4.9,13.2,719.0,991.09,779.7
2018,4,19,15,15,900.0,90.5,4.9,13.2,673.5,954.91,755.85
2018,4,19,15,30,885.0,89.0,4.9,13.2,628.0,915.97,729.9
2018,4,19,15,45,864.5,86.0,4.7,12.8,577.0,876.14,702.79
2018,4,19,16,0,844.0,83.0,4.5,12.4,526.0,825.81,667.68
2018,4,19,16,15,814.5,80.0,4.3,12.1,472.0,766.72,625.32
2018,4,19,16,30,785.0,77.0,4.1,11.8,418.0,707.14,581.98
2018,4,19,16,45,745.5,73.0,3.9,11.5,363.0,639.11,531.41
2018,4,19,17,0,706.0,69.0,3.7,11.2,308.0,572.29,479.3
2018,4,19,17,15,647.5,64.0,3.3,10.45,253.5,498.21,418.69
2018,4,19,17,30,589.0,59.0,2.9,9.7,199.0,424.84,356.43
2018,4,19,17,45,497.5,51.0,2.45,9.0,148.5,335.87,278.87
2018,4,19,18,0,406.0,43.0,2.0,8.3,98.0,255.73,206.57
2018,4,19,18,15,266.5,30.0,1.85,7.75,60.0,161.59,117.25
2018,4,19,18,30,127.0,17.0,1.7,7.2,22.0,57.96,0.0
2018,4,19,18,45,63.5,8.5,1.6,6.7,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,20,5,15,29.0,4.5,1.3,5.35,5.0,0.0,0.0
2018,4,20,5,30,58.0,9.0,1.4,5.7,10.0,8.19,0.0
2018,4,20,5,45,189.5,24.0,1.45,6.1,41.5,19.03,2.49
2018,4,20,6,0,321.0,39.0,1.5,6.5,73.0,32.56,22.88
2018,4,20,6,15,425.5,48.0,1.55,7.0,120.5,38.5,29.21
2018,4,20,6,30,530.0,57.0,1.6,7.5,168.0,44.37,34.94
2018,4,20,6,45,598.0,63.0,1.65,8.05,221.5,47.47,37.86
2018,4,20,7,0,666.0,69.0,1.7,8.6,275.0,50.56,40.6
2018,4,20,7,15,711.5,73.5,1.8,9.3,330.5,52.33,41.98
2018,4,20,7,30,757.0,78.0,1.9,10.0,386.0,59.4,48.06
2018,4,20,7,45,790.5,80.5,1.95,10.7,440.5,101.24,57.05
2018,4,20,8,0,824.0,83.0,2.0,11.4,495.0,160.31,93.49
2018,4,20,8,15,847.0,85.0,2.15,12.2,546.5,221.02,142.2
2018,4,20,8,30,870.0,87.0,2.3,13.0,598.0,289.26,201.33
2018,4,20,8,45,887.5,88.5,2.45,13.8,645.0,351.68,256.9
2018,4,20,9,0,905.0,90.0,2.6,14.6,692.0,415.08,312.51
2018,4,20,9,15,919.5,90.5,2.75,15.2,734.5,477.07,365.85
2018,4,20,9,30,934.0,91.0,2.9,15.8,777.0,539.11,417.51
2018,4,20,9,45,946.0,90.5,3.05,16.4,813.5,598.68,465.65
2018,4,20,10,0,958.0,90.0,3.2,17.0,850.0,657.44,511.61
2018,4,20,10,15,964.0,91.0,3.25,17.35,878.5,712.59,553.62
2018,4,20,10,30,970.0,92.0,3.3,17.7,907.0,765.82,593.03
2018,4,20,10,45,973.5,93.5,3.35,18.1,928.5,815.51,626.66
2018,4,20,11,0,977.0,95.0,3.4,18.5,950.0,862.61,658.04
2018,4,20,11,15,979.0,95.0,3.45,18.7,963.0,904.25,685.83
2018,4,20,11,30,981.0,95.0,3.5,18.9,976.0,942.78,711.34
2018,4,20,11,45,981.5,95.5,3.55,19.15,981.0,977.18,733.8
2018,4,20,12,0,982.0,96.0,3.6,19.4,986.0,1008.07,753.85
2018,4,20,12,15,981.0,95.5,3.65,19.5,982.5,1032.88,770.28
2018,4,20,12,30,980.0,95.0,3.7,19.6,979.0,1053.84,784.24
2018,4,20,12,45,978.0,94.0,3.75,19.7,967.5,1069.35,794.72
2018,4,20,13,0,976.0,93.0,3.8,19.8,956.0,1080.79,802.68
2018,4,20,13,15,972.0,93.0,3.85,19.8,937.0,1087.21,807.79
2018,4,20,13,30,968.0,93.0,3.9,19.8,918.0,1089.5,810.38
2018,4,20,13,45,961.5,92.0,3.9,19.75,891.0,1084.06,807.81
2018,4,20,14,0,955.0,91.0,3.9,19.7,864.0,1074.56,802.75
2018,4,20,14,15,947.0,90.0,3.9,19.55,830.5,1059.58,794.51
2018,4,20,14,30,939.0,89.0,3.9,19.4,797.0,1040.77,783.84
2018,4,20,14,45,928.0,87.5,3.9,19.25,757.0,1014.78,768.4
2018,4,20,15,0,917.0,86.0,3.9,19.1,717.0,985.38,750.67
2018,4,20,15,15,903.0,84.0,3.9,19.1,671.5,949.4,727.92
2018,4,20,15,30,889.0,82.0,3.9,19.1,626.0,910.6,703.11
2018,4,20,15,45,869.5,79.5,3.75,18.5,576.0,863.86,673.19
2018,4,20,16,0,850.0,77.0,3.6,17.9,526.0,815.23,641.52
2018,4,20,16,15,824.0,74.0,3.45,17.35,473.0,766.31,608.99
2018,4,20,16,30,798.0,71.0,3.3,16.8,420.0,709.1,569.62
2018,4,20,16,45,758.0,67.0,3.1,16.3,364.0,640.28,520.17
2018,4,20,17,0,718.0,63.0,2.9,15.8,308.0,572.78,469.49
2018,4,20,17,15,665.0,58.0,2.55,14.75,254.0,497.83,410.27
2018,4,20,17,30,612.0,53.0,2.2,13.7,200.0,429.99,354.11
2018,4,20,17,45,526.5,46.5,1.85,12.7,150.5,344.98,281.67
2018,4,20,18,0,441.0,40.0,1.5,11.7,101.0,268.26,213.6
2018,4,20,18,15,303.0,29.0,1.45,11.05,62.5,175.31,127.19
2018,4,20,18,30,165.0,18.0,1.4,10.4,24.0,71.51,0.0
2018,4,20,18,45,82.5,9.0,1.3,9.75,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,21,5,15,39.5,5.0,0.8,5.05,5.5,0.0,0.0
2018,4,21,5,30,79.0,10.0,0.8,5.7,11.0,9.1,0.0
2018,4,21,5,45,222.0,22.5,0.8,6.3,43.5,18.75,4.64
2018,4,21,6,0,365.0,35.0,0.8,6.9,76.0,28.6,19.55
2018,4,21,6,15,461.5,44.0,0.85,7.6,124.0,34.81,25.9
2018,4,21,6,30,558.0,53.0,0.9,8.3,172.0,40.87,31.7
2018,4,21,6,45,620.0,58.5,0.9,9.0,225.0,43.76,34.39
2018,4,21,7,0,682.0,64.0,0.9,9.7,278.0,51.06,40.89
2018,4,21,7,15,723.0,68.5,0.95,10.6,332.5,53.22,42.57
2018,4,21,7,30,764.0,73.0,1.0,11.5,387.0,55.33,44.15
2018,4,21,7,45,793.5,76.0,1.0,12.35,440.5,99.28,54.32
2018,4,21,8,0,823.0,79.0,1.0,13.2,494.0,158.4,90.95
2018,4,21,8,15,844.0,82.0,1.1,14.15,545.0,219.4,139.45
2018,4,21,8,30,865.0,85.0,1.2,15.1,596.0,287.76,197.72
2018,4,21,8,45,881.0,87.0,1.25,16.05,642.5,349.7,251.57
2018,4,21,9,0,897.0,89.0,1.3,17.0,689.0,412.47,305.05
2018,4,21,9,15,910.5,89.5,1.4,17.75,730.5,473.46,355.96
2018,4,21,9,30,924.0,90.0,1.5,18.5,772.0,534.39,405.03
2018,4,21,9,45,934.5,90.5,1.55,19.2,808.0,593.37,450.69
2018,4,21,10,0,945.0,91.0,1.6,19.9,844.0,651.43,493.97
2018,4,21,10,15,951.0,92.0,1.6,20.35,872.0,705.83,533.26
2018,4,21,10,30,957.0,93.0,1.6,20.8,900.0,758.34,569.95
2018,4,21,10,45,961.0,93.5,1.6,21.25,921.0,806.78,600.74
2018,4,21,11,0,965.0,94.0,1.6,21.7,942.0,852.69,629.31
2018,4,21,11,15,967.5,95.0,1.55,21.95,955.5,895.13,655.08
2018,4,21,11,30,970.0,96.0,1.5,22.2,969.0,934.55,678.51
2018,4,21,11,45,971.0,96.0,1.5,22.5,974.0,968.47,698.72
2018,4,21,12,0,972.0,96.0,1.5,22.8,979.0,998.93,716.66
2018,4,21,12,15,971.0,96.0,1.45,23.0,976.0,1023.92,730.62
2018,4,21,12,30,970.0,96.0,1.4,23.2,973.0,1045.11,742.2
2018,4,21,12,45,968.0,95.0,1.35,23.35,961.5,1060.39,750.31
2018,4,21,13,0,966.0,94.0,1.3,23.5,950.0,1071.65,756.07
2018,4,21,13,15,961.0,94.5,1.25,23.5,931.0,1077.46,759.06
2018,4,21,13,30,956.0,95.0,1.2,23.5,912.0,1079.19,759.76
2018,4,21,13,45,949.0,94.5,1.15,23.5,885.0,1073.77,756.29
2018,4,21,14,0,942.0,94.0,1.1,23.5,858.0,1064.35,750.62
2018,4,21,14,15,933.0,92.5,1.2,23.35,824.0,1047.9,744.21
2018,4,21,14,30,924.0,91.0,1.3,23.2,790.0,1027.69,735.47
2018,4,21,14,45,910.5,91.0,1.35,23.1,750.0,1001.24,721.74
2018,4,21,15,0,897.0,91.0,1.4,23.0,710.0,971.57,705.93
2018,4,21,15,15,877.5,89.5,1.4,23.0,662.5,931.58,682.31
2018,4,21,15,30,858.0,88.0,1.4,23.0,615.0,889.16,656.96
2018,4,21,15,45,835.5,85.5,1.6,22.4,564.5,848.93,636.61
2018,4,21,16,0,813.0,83.0,1.8,21.8,514.0,798.57,608.24
2018,4,21,16,15,794.0,79.0,1.8,21.2,464.5,747.88,576.81
2018,4,21,16,30,775.0,75.0,1.8,20.6,415.0,695.96,543.62
2018,4,21,16,45,737.5,71.0,1.8,20.05,361.0,629.92,498.91
2018,4,21,17,0,700.0,67.0,1.8,19.5,307.0,564.98,452.38
2018,4,21,17,15,647.0,61.5,1.65,18.3,253.5,493.67,398.24
2018,4,21,17,30,594.0,56.0,1.5,17.1,200.0,423.07,342.12
2018,4,21,17,45,484.5,49.0,1.4,15.95,147.5,326.17,262.59
2018,4,21,18,0,375.0,42.0,1.3,14.8,95.0,240.23,189.29
2018,4,21,18,15,268.5,30.0,1.25,14.15,60.0,162.4,117.56
2018,4,21,18,30,162.0,18.0,1.2,13.5,25.0,70.44,0.0
2018,4,21,18,45,81.0,9.0,1.2,12.9,12.5,8.19,0.0
2018,4,21,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,22,5,15,47.0,5.0,0.5,10.4,6.0,0.0,0.0
2018,4,22,5,30,94.0,10.0,0.5,10.8,12.0,9.1,0.0
2018,4,22,5,45,250.5,22.5,0.55,11.25,47.0,18.62,5.96
2018,4,22,6,0,407.0,35.0,0.6,11.7,82.0,28.5,19.17
2018,4,22,6,15,503.0,42.0,0.7,12.25,130.5,33.02,23.84
2018,4,22,6,30,599.0,49.0,0.8,12.8,179.0,37.54,28.15
2018,4,22,6,45,658.0,54.5,0.85,13.35,233.5,44.39,34.34
2018,4,22,7,0,717.0,60.0,0.9,13.9,288.0,47.73,37.22
2018,4,22,7,15,756.0,64.0,0.95,14.55,343.0,49.66,38.73
2018,4,22,7,30,795.0,68.0,1.0,15.2,398.0,51.56,40.15
2018,4,22,7,45,823.0,71.5,1.05,15.9,452.5,98.93,51.79
2018,4,22,8,0,851.0,75.0,1.1,16.6,507.0,166.41,94.97
2018,4,22,8,15,872.0,78.0,1.15,17.4,559.0,228.63,143.98
2018,4,22,8,30,893.0,81.0,1.2,18.2,611.0,292.82,198.46
2018,4,22,8,45,907.5,83.5,1.25,19.0,658.0,356.29,253.21
2018,4,22,9,0,922.0,86.0,1.3,19.8,705.0,420.4,307.37
2018,4,22,9,15,934.5,87.0,1.3,20.3,747.5,482.73,358.66
2018,4,22,9,30,947.0,88.0,1.3,20.8,790.0,544.87,407.84
2018,4,22,9,45,956.5,89.0,1.35,21.35,826.0,604.91,453.83
2018,4,22,10,0,966.0,90.0,1.4,21.9,862.0,663.88,497.35
2018,4,22,10,15,972.5,91.5,1.4,22.2,892.0,720.02,537.46
2018,4,22,10,30,979.0,93.0,1.4,22.5,922.0,774.28,574.96
2018,4,22,10,45,969.5,102.0,1.45,22.85,939.5,821.49,605.03
2018,4,22,11,0,960.0,111.0,1.5,23.2,957.0,865.08,632.43
2018,4,22,11,15,964.5,110.5,1.5,23.4,971.0,907.67,658.69
2018,4,22,11,30,969.0,110.0,1.5,23.6,985.0,947.38,682.81
2018,4,22,11,45,979.0,105.5,1.55,23.75,993.5,985.05,706.3
2018,4,22,12,0,989.0,101.0,1.6,23.9,1002.0,1019.64,727.78
2018,4,22,12,15,987.5,101.0,1.65,23.95,998.5,1044.58,743.53
2018,4,22,12,30,986.0,101.0,1.7,24.0,995.0,1065.63,757.05
2018,4,22,12,45,982.5,101.0,1.8,24.1,983.0,1080.76,767.65
2018,4,22,13,0,979.0,101.0,1.9,24.2,971.0,1091.8,775.9
2018,4,22,13,15,970.0,103.5,1.95,24.1,950.5,1095.85,779.87
2018,4,22,13,30,961.0,106.0,2.0,24.0,930.0,1095.8,781.53
2018,4,22,13,45,900.5,132.0,2.05,23.95,885.5,1064.57,763.71
2018,4,22,14,0,840.0,158.0,2.1,23.9,841.0,1042.17,751.73
2018,4,22,14,15,874.0,134.0,2.15,23.7,820.0,1045.5,756.45
2018,4,22,14,30,908.0,110.0,2.2,23.5,799.0,1032.8,750.82
2018,4,22,14,45,912.0,101.5,2.25,23.35,763.0,1014.19,741.5
2018,4,22,15,0,916.0,93.0,2.3,23.2,727.0,991.45,729.56
2018,4,22,15,15,901.5,91.0,2.3,23.2,681.5,955.08,707.71
2018,4,22,15,30,887.0,89.0,2.3,23.2,636.0,915.93,683.97
2018,4,22,15,45,868.0,86.0,2.3,22.55,585.5,869.16,656.48
2018,4,22,16,0,849.0,83.0,2.3,21.9,535.0,828.08,632.42
2018,4,22,16,15,823.0,80.0,2.2,21.35,482.0,771.65,596.0
2018,4,22,16,30,797.0,77.0,2.1,20.8,429.0,714.43,558.3
2018,4,22,16,45,762.0,72.5,2.0,20.2,374.0,648.6,513.35
2018,4,22,17,0,727.0,68.0,1.9,19.6,319.0,583.58,466.54
2018,4,22,17,15,597.5,69.5,1.7,18.45,252.5,472.51,381.36
2018,4,22,17,30,468.0,71.0,1.5,17.3,186.0,368.73,298.83
2018,4,22,17,45,405.0,58.5,1.35,16.1,140.5,295.73,238.42
2018,4,22,18,0,342.0,46.0,1.2,14.9,95.0,228.98,180.6
2018,4,22,18,15,214.5,31.5,1.15,14.2,58.0,141.45,103.02
2018,4,22,18,30,87.0,17.0,1.1,13.5,21.0,57.99,0.0
2018,4,22,18,45,43.5,8.5,1.1,12.85,10.5,7.73,0.0
2018,4,22,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,23,5,15,40.0,6.5,0.6,9.25,7.5,0.0,0.0
2018,4,23,5,30,80.0,13.0,0.6,9.8,15.0,11.82,0.0
2018,4,23,5,45,207.0,27.0,0.65,10.3,48.0,21.33,9.02
2018,4,23,6,0,334.0,41.0,0.7,10.8,81.0,33.81,23.96
2018,4,23,6,15,401.5,53.5,0.8,11.5,125.0,42.83,32.68
2018,4,23,6,30,469.0,66.0,0.9,12.2,169.0,51.43,40.66
2018,4,23,6,45,561.0,70.5,1.05,12.9,227.0,52.97,42.06
2018,4,23,7,0,653.0,75.0,1.2,13.6,285.0,54.71,43.47
2018,4,23,7,15,692.5,81.5,1.25,14.5,339.5,57.74,45.86
2018,4,23,7,30,732.0,88.0,1.3,15.4,394.0,60.6,48.04
2018,4,23,7,45,735.0,97.5,1.35,16.25,439.0,109.46,62.68
2018,4,23,8,0,738.0,107.0,1.4,17.1,484.0,167.17,100.2
2018,4,23,8,15,778.5,107.5,1.5,17.85,540.5,230.3,149.19
2018,4,23,8,30,819.0,108.0,1.6,18.6,597.0,292.27,200.82
2018,4,23,8,45,837.5,110.5,1.7,19.35,644.0,353.33,253.29
2018,4,23,9,0,856.0,113.0,1.8,20.1,691.0,415.7,305.95
2018,4,23,9,15,868.0,116.0,1.8,20.5,732.0,476.71,356.33
2018,4,23,9,30,880.0,119.0,1.8,20.9,773.0,539.24,406.0
2018,4,23,9,45,770.5,179.5,1.8,21.35,771.5,580.46,437.7
2018,4,23,10,0,661.0,240.0,1.8,21.8,770.0,612.35,460.58
2018,4,23,10,15,700.0,230.5,1.8,22.05,809.0,668.37,501.3
2018,4,23,10,30,739.0,221.0,1.8,22.3,848.0,726.16,542.1
2018,4,23,10,45,831.5,174.5,1.75,22.6,896.0,789.26,586.38
2018,4,23,11,0,924.0,128.0,1.7,22.9,944.0,852.61,627.44
2018,4,23,11,15,935.5,123.0,1.65,23.05,959.5,895.59,653.62
2018,4,23,11,30,947.0,118.0,1.6,23.2,975.0,936.15,678.06
2018,4,23,11,45,947.0,118.5,1.55,23.35,979.5,969.04,697.31
2018,4,23,12,0,947.0,119.0,1.5,23.5,984.0,998.53,714.29
2018,4,23,12,15,921.0,133.0,1.5,23.6,972.0,1013.01,722.75
2018,4,23,12,30,895.0,147.0,1.5,23.7,960.0,1022.9,728.6
2018,4,23,12,45,879.5,154.5,1.45,23.75,945.5,1032.5,733.78
2018,4,23,13,0,864.0,162.0,1.4,23.8,931.0,1051.16,744.61
2018,4,23,13,15,898.0,138.0,1.5,23.75,923.0,1058.74,751.41
2018,4,23,13,30,932.0,114.0,1.6,23.7,915.0,1074.55,763.56
2018,4,23,13,45,886.0,134.5,1.65,23.65,877.5,1051.99,751.15
2018,4,23,14,0,840.0,155.0,1.7,23.6,840.0,1038.42,744.82
2018,4,23,14,15,783.5,172.0,1.8,23.4,791.0,994.97,720.57
2018,4,23,14,30,727.0,189.0,1.9,23.2,742.0,958.15,700.43
2018,4,23,14,45,745.0,168.5,1.95,23.0,710.0,942.89,693.4
2018,4,23,15,0,763.0,148.0,2.0,22.8,678.0,923.12,683.19
2018,4,23,15,15,729.0,146.5,2.0,22.8,626.5,872.59,651.41
2018,4,23,15,30,695.0,145.0,2.0,22.8,575.0,820.73,618.56
2018,4,23,15,45,686.5,133.0,2.2,22.0,529.5,778.21,595.03
2018,4,23,16,0,678.0,121.0,2.4,21.2,484.0,733.51,568.89
2018,4,23,16,15,639.5,116.0,2.45,20.5,431.0,671.05,527.79
2018,4,23,16,30,601.0,111.0,2.5,19.8,378.0,609.29,485.52
2018,4,23,16,45,535.0,104.0,2.5,19.1,319.0,526.85,424.87
2018,4,23,17,0,469.0,97.0,2.5,18.4,260.0,442.87,360.96
2018,4,23,17,15,520.5,79.0,2.4,17.3,231.5,435.62,356.53
2018,4,23,17,30,572.0,61.0,2.3,16.2,203.0,415.73,339.97
2018,4,23,17,45,467.0,53.0,2.2,15.1,150.5,321.06,260.99
2018,4,23,18,0,362.0,45.0,2.1,14.0,98.0,236.85,188.45
2018,4,23,18,15,195.0,30.5,2.0,13.3,57.5,131.65,96.98
2018,4,23,18,30,28.0,16.0,1.9,12.6,17.0,28.19,0.0
2018,4,23,18,45,14.0,8.0,1.8,11.85,8.5,11.15,0.0
2018,4,23,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
