Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,992.05,708.73
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,1003.48,716.69
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,1008.96,721.32
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,1010.89,723.86
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,1006.33,722.6
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,998.3,719.24
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,982.97,711.47
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,964.45,701.69
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,940.83,688.86
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,920.83,678.38
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,886.76,657.02
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,850.4,634.06
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,788.92,595.88
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,727.79,556.27
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,676.73,522.28
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,619.57,483.04
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,577.77,454.35
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,534.63,423.71
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,462.2,369.35
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,394.02,316.72
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,340.96,274.59
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,289.98,232.6
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,231.14,182.94
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,177.85,136.88
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,120.63,87.71
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,69.19,39.58
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,24.77,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,7.28,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,18.12,4.03
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,29.6,19.82
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,38.72,28.73
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,47.52,36.99
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,63.11,51.06
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,79.43,65.51
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,89.29,73.95
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,98.87,81.97
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,100.47,82.83
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,107.86,88.68
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,132.87,93.3
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,172.0,119.33
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,216.4,151.67
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,268.63,192.47
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,302.56,225.09
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,328.17,248.97
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,329.1,251.62
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,314.33,240.88
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,320.92,246.36
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,336.74,259.48
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,371.94,286.4
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,407.58,313.18
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,449.29,344.05
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,491.61,374.9
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,598.33,454.22
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,708.51,534.05
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,830.43,624.44
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,947.35,703.87
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,978.76,724.55
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,1007.27,743.89
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,1024.05,755.49
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,1037.18,764.86
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,1045.59,770.63
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,1050.21,774.04
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,1029.57,761.31
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,1005.39,746.42
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,998.71,743.06
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,988.52,737.32
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,908.28,684.13
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,825.35,628.35
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,867.5,659.95
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,895.46,680.69
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,865.01,661.81
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,824.07,635.73
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,786.59,611.66
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,740.34,580.88
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,675.49,535.86
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,611.78,489.61
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,555.06,447.11
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,497.12,402.16
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,435.14,352.35
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,375.35,302.36
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,307.87,244.48
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,246.08,189.69
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,173.28,126.29
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,110.04,64.21
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,41.95,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.82,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,7.46,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,13.18,5.71
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,22.24,14.17
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,29.03,20.49
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,42.38,32.59
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,57.1,45.71
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,67.74,54.95
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,78.3,63.94
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,106.97,88.53
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,135.96,112.87
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,157.75,119.91
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,192.01,140.74
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,229.79,167.95
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,273.63,201.43
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,300.66,224.62
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,325.37,245.58
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,359.08,272.48
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,393.59,299.45
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,466.0,354.38
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,552.92,419.35
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,628.51,475.8
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,710.27,535.83
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,743.37,558.17
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,769.48,575.36
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,828.08,615.13
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,893.94,658.18
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,926.8,678.63
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,956.56,697.21
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,982.16,713.6
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,1004.38,727.85
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,1021.63,738.83
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,1035.21,747.55
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,1043.54,753.21
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,1048.04,756.57
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,1046.68,756.61
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,1041.48,754.35
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,1030.97,748.83
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,1016.72,741.04
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,996.94,729.35
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,973.71,715.51
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,944.43,697.77
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,912.17,678.03
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,874.4,655.28
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,834.22,630.66
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,788.89,602.16
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,741.88,571.99
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,688.91,536.9
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,640.23,504.04
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,579.89,460.1
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,520.36,415.08
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,453.87,362.78
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,390.25,310.57
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,320.16,251.49
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,258.2,197.09
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,185.48,133.88
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,121.82,70.07
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,47.84,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,9.1,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,16.52,1.86
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,24.35,15.3
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,28.72,19.93
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,36.02,26.76
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,41.22,31.52
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,48.9,38.32
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,49.68,38.82
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,55.5,43.71
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,59.18,46.61
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,62.59,49.23
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,107.67,60.86
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,164.16,97.43
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,218.85,136.58
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,284.1,187.79
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,342.76,237.22
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,402.69,286.71
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,461.73,334.4
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,520.23,379.75
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,576.61,421.61
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,631.69,460.78
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,683.6,497.04
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,733.67,530.86
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,780.6,560.42
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,825.13,586.9
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,864.97,610.02
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,901.92,631.08
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,935.03,650.42
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,964.9,667.72
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,989.63,684.31
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,1010.8,698.8
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,1026.87,709.46
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,1039.16,717.97
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,1045.58,724.52
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,1048.09,728.79
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,1046.27,730.31
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,1040.62,729.52
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,1004.83,710.02
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,977.41,695.77
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,962.16,689.02
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,952.86,685.95
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,919.03,665.56
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,882.78,643.67
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,845.09,623.34
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,804.89,600.74
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,757.06,571.46
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,701.92,536.36
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,618.63,479.21
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,538.04,420.64
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,500.21,394.17
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,459.06,363.68
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,407.27,323.18
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,355.48,280.85
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,281.63,219.56
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,216.15,163.78
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,146.51,104.89
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,85.96,48.3
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,32.26,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.73,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,13.71,0.0
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,24.81,15.19
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,34.83,24.74
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,43.45,32.72
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,64.35,51.24
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,82.18,66.74
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,87.58,71.15
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,96.39,78.36
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,68.34,53.75
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,52.22,39.56
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,104.64,54.78
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,157.78,86.13
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,214.23,129.64
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,272.07,178.0
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,324.72,226.55
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,366.26,264.26
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,428.25,312.23
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,500.88,367.83
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,555.18,409.43
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,607.8,448.39
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,658.03,485.11
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,706.68,519.72
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,752.03,550.48
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,795.24,577.94
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,834.99,603.44
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,872.11,627.06
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,904.71,647.61
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,934.31,666.19
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,959.39,682.4
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,981.17,696.57
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,998.08,708.18
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,1011.4,717.61
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,1019.08,723.72
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,1022.98,727.58
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,1021.66,728.1
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,1016.6,726.35
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,1005.79,721.33
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,991.35,714.07
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,971.55,703.47
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,948.45,690.73
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,919.34,672.95
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,887.37,653.23
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,849.85,631.78
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,810.01,608.36
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,764.88,579.89
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,718.23,549.88
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,666.38,515.41
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,619.02,483.34
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,559.56,439.79
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,501.0,395.45
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,437.31,345.44
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,376.49,295.77
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,307.17,237.74
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,245.99,184.67
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,176.35,124.9
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,115.14,63.95
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,44.61,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,8.19,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,15.2,0.0
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,22.6,13.19
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,31.62,21.75
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,40.11,29.49
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,40.33,29.79
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,44.73,33.56
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,43.66,32.46
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,42.9,31.58
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,52.23,39.33
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,55.02,41.4
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,106.81,57.72
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,161.23,93.79
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,223.1,144.31
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,277.81,191.17
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,323.73,226.88
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,378.98,270.45
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,441.11,319.38
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,503.17,368.18
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,558.48,411.28
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,612.72,452.24
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,664.08,490.33
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,713.67,526.16
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,759.64,557.62
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,803.3,586.23
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,843.8,612.39
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,881.5,636.52
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,914.47,657.56
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,944.29,676.5
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,969.57,692.77
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,991.38,706.85
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,1007.24,717.06
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,1019.38,725.02
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,1027.67,730.94
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,1032.17,734.59
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,1031.35,735.13
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,1026.72,733.39
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,1016.9,729.04
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,1003.44,722.45
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,983.89,711.95
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,960.93,699.26
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,931.96,681.63
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,900.04,662.01
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,862.64,640.74
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,822.86,617.65
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,777.78,589.73
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,731.0,560.09
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,678.7,525.69
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,625.86,490.08
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,571.31,450.28
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,512.62,405.85
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,447.79,354.86
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,385.74,304.08
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,315.94,245.45
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,252.04,189.9
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,182.9,130.0
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,120.16,66.41
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,46.8,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,8.19,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,15.73,0.0
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,23.57,14.15
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,27.97,18.86
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,35.24,25.62
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,38.46,28.56
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,41.64,31.3
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,43.42,32.7
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,45.18,34.0
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,46.45,34.83
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,55.8,42.58
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,102.89,53.0
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,159.19,86.75
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,216.86,131.11
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,275.93,180.54
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,334.17,230.49
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,392.83,280.18
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,450.64,328.21
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,507.89,374.28
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,562.79,416.98
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,616.34,457.22
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,668.1,495.56
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,718.15,531.66
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,764.24,563.4
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,808.09,591.9
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,848.32,618.2
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,885.84,642.56
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,918.74,663.76
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,948.55,682.91
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,973.82,699.66
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,995.65,714.22
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,1012.51,725.58
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,1025.7,734.7
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,1033.64,740.88
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,1037.77,744.77
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,1036.57,745.35
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,1031.56,743.63
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,1020.82,738.2
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,1006.43,730.52
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,985.95,719.05
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,962.07,705.38
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,933.31,687.71
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,901.65,668.06
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,863.54,645.47
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,823.12,621.0
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,777.85,592.37
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,731.06,562.2
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,682.99,530.42
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,628.57,493.04
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,568.09,448.62
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,508.54,403.37
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,443.06,351.86
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,380.58,300.72
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,312.13,243.16
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,248.29,187.74
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,176.78,126.09
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,113.7,62.37
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,44.08,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,8.19,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,15.79,0.0
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,23.63,14.1
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,28.02,18.86
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,35.31,25.62
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,38.52,28.55
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,41.69,31.29
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,43.88,33.05
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,46.01,34.68
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,47.24,35.48
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,56.53,43.17
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,103.32,53.52
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,160.28,87.48
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,217.35,131.27
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,275.73,180.2
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,334.53,230.67
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,393.78,280.95
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,451.77,329.22
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,509.51,375.77
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,564.42,418.73
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,618.33,459.5
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,670.54,498.21
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,720.98,534.58
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,767.0,565.99
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,810.65,594.28
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,851.02,620.28
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,888.58,644.19
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,921.88,665.38
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,952.01,684.4
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,977.04,701.09
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,998.57,715.6
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,1015.07,727.12
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,1027.86,736.36
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,1035.83,742.56
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,1039.96,746.43
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,1038.76,747.15
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,1033.75,745.54
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,1013.09,733.75
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,989.31,720.01
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,969.21,709.2
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,945.78,696.12
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,913.73,676.01
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,887.6,659.92
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,846.26,635.21
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,810.08,613.79
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,763.02,583.42
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,708.49,547.18
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,647.17,505.32
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,589.43,463.83
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,511.05,404.7
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,437.62,347.87
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,360.52,286.82
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,286.96,227.1
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,225.36,175.72
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,170.23,128.82
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,120.58,85.99
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,74.19,39.48
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,28.13,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,7.28,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,13.98,0.0
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,22.92,13.36
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,27.37,18.2
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,31.81,22.43
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,34.78,25.15
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,37.72,27.7
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,39.31,28.96
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,47.24,35.68
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,49.57,37.44
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,51.79,39.07
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,97.68,48.59
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,154.66,82.27
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,212.89,127.11
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,272.45,177.3
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,331.89,228.7
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,391.7,279.85
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,450.61,329.13
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,508.8,376.21
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,565.4,420.56
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,620.59,462.34
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,673.03,501.03
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,723.68,537.32
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,770.18,568.7
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,814.37,596.92
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,855.86,623.74
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,894.56,648.53
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,928.52,669.94
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,959.34,689.22
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,985.09,706.09
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,1007.33,720.77
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,1024.03,731.53
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,1036.96,740.0
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,1045.55,746.76
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,1050.27,751.2
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,1049.13,752.17
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,1044.11,750.81
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,1033.26,745.81
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,1018.69,738.5
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,999.07,727.95
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,976.0,715.16
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,946.77,697.3
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,914.53,677.39
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,876.16,656.26
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,835.35,633.01
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,789.13,604.46
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,741.28,574.13
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,688.48,539.22
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,635.09,503.01
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,579.36,462.46
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,519.5,416.93
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,453.87,364.83
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,391.11,312.88
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,305.01,240.55
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,228.49,174.95
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,137.43,99.04
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,60.89,31.8
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,22.04,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,8.19,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,15.45,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,22.85,13.42
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,27.28,18.36
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,34.53,25.14
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,37.13,27.59
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,42.2,32.06
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,45.15,34.5
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,52.62,40.84
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,53.27,41.08
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,53.96,41.34
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,101.46,53.36
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,155.2,83.56
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,213.45,128.26
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,273.04,178.17
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,332.02,228.73
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,391.48,278.99
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,450.35,327.61
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,508.56,374.02
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,564.72,417.32
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,619.43,458.0
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,671.55,495.9
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,721.92,531.47
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,768.91,562.88
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,813.55,591.06
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,853.97,616.44
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,891.6,639.81
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,925.01,660.42
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,955.26,678.95
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,981.34,695.49
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,1003.97,709.9
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,1021.59,720.7
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,1035.51,729.28
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,1043.64,735.52
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,1047.9,739.53
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,1046.28,739.99
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,1040.79,738.19
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,1030.07,733.5
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,1015.65,726.58
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,995.66,716.28
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,972.27,703.81
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,942.76,686.14
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,910.28,666.49
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,871.43,644.94
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,830.26,621.4
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,783.41,592.48
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,735.13,562.02
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,680.54,526.53
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,630.64,493.53
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,569.18,449.08
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,508.91,403.86
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,441.78,351.45
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,377.97,299.5
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,307.74,240.59
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,242.59,184.19
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,170.54,122.13
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,106.7,56.16
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,40.89,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,4.55,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,13.4,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,22.53,12.84
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,35.96,25.61
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,48.74,37.29
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,60.02,47.44
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,69.04,55.35
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,68.65,54.83
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,71.99,57.46
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,75.15,59.84
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,78.07,61.97
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,124.79,83.0
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,164.25,112.98
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,208.27,146.32
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,254.58,183.05
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,308.67,227.14
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,354.6,263.94
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,400.43,298.52
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,461.71,345.36
2018,7,12,9,45,634.0,222.5,2.65,24.25,743.5,516.15,387.06
2018,7,12,10,0,693.0,208.0,2.7,24.7,796.0,575.32,431.51
2018,7,12,10,15,710.0,209.0,2.8,25.15,828.5,625.45,468.44
2018,7,12,10,30,727.0,210.0,2.9,25.6,861.0,675.6,504.55
2018,7,12,10,45,755.5,195.0,3.0,26.0,885.5,718.38,535.39
