Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,0,784.0,180.0,3.1,26.4,910.0,761.93,566.25
2018,7,12,11,15,818.0,158.0,3.1,26.6,930.0,803.1,594.13
2018,7,12,11,30,852.0,136.0,3.1,26.8,950.0,837.35,616.16
2018,7,12,11,45,853.5,136.5,3.05,27.0,956.5,868.46,635.7
2018,7,12,12,0,855.0,137.0,3.0,27.2,963.0,896.9,653.33
2018,7,12,12,15,857.5,135.5,2.9,27.2,963.0,921.68,668.63
2018,7,12,12,30,860.0,134.0,2.8,27.2,963.0,943.53,681.97
2018,7,12,12,45,848.0,141.0,2.7,27.15,952.5,956.34,689.56
2018,7,12,13,0,836.0,148.0,2.6,27.1,942.0,965.7,695.04
2018,7,12,13,15,834.5,146.0,2.55,27.15,927.5,973.48,699.76
2018,7,12,13,30,833.0,144.0,2.5,27.2,913.0,977.84,702.39
2018,7,12,13,45,844.5,131.5,2.4,27.25,894.5,981.28,704.07
2018,7,12,14,0,856.0,119.0,2.3,27.3,876.0,980.76,703.32
2018,7,12,14,15,850.0,116.5,2.25,27.35,847.5,969.41,696.31
2018,7,12,14,30,844.0,114.0,2.2,27.4,819.0,954.65,687.32
2018,7,12,14,45,785.0,138.0,2.1,27.45,771.5,924.05,667.76
2018,7,12,15,0,726.0,162.0,2.0,27.5,724.0,887.53,644.48
2018,7,12,15,15,703.5,159.5,2.0,27.5,680.5,849.95,621.52
2018,7,12,15,30,681.0,157.0,2.0,27.5,637.0,810.52,597.12
2018,7,12,15,45,666.5,152.5,2.0,27.35,596.5,774.33,574.99
2018,7,12,16,0,652.0,148.0,2.0,27.2,556.0,736.41,551.39
2018,7,12,16,15,580.0,153.0,2.05,27.0,494.5,660.86,500.61
2018,7,12,16,30,508.0,158.0,2.1,26.8,433.0,581.91,445.72
2018,7,12,16,45,563.5,124.5,2.1,26.55,401.5,571.1,440.84
2018,7,12,17,0,619.0,91.0,2.1,26.3,370.0,546.07,424.77
2018,7,12,17,15,619.0,82.5,2.1,25.75,332.5,507.12,396.96
2018,7,12,17,30,619.0,74.0,2.1,25.2,295.0,466.53,366.78
2018,7,12,17,45,568.0,69.0,2.1,24.65,246.5,401.18,316.07
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,339.78,266.66
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,267.41,207.19
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,202.99,152.85
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,125.47,88.87
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,57.15,27.71
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,22.64,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,3.64,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,13.43,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,23.42,13.47
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,31.34,21.62
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,40.04,29.7
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,49.1,37.87
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,57.75,45.47
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,63.16,50.03
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,69.48,55.26
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,62.34,48.72
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,62.43,48.47
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,101.26,56.14
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,153.39,86.36
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,206.92,126.5
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,262.35,171.75
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,323.73,222.13
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,379.73,267.57
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,434.31,311.33
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,488.56,353.32
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,541.11,392.91
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,592.58,430.38
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,642.04,466.13
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,690.1,500.02
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,734.14,530.1
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,776.26,556.85
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,815.56,582.09
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,852.46,605.64
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,884.62,626.19
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,913.98,644.95
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,939.5,661.95
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,961.93,677.08
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,979.19,689.05
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,993.0,698.97
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,1000.34,704.44
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,1004.02,707.8
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,1003.03,708.84
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,998.39,707.7
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,988.19,703.03
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,974.5,696.25
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,953.86,685.58
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,929.98,672.8
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,901.46,655.7
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,870.23,636.78
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,832.5,615.16
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,792.59,591.71
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,754.13,568.48
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,707.27,538.87
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,654.2,504.15
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,600.91,467.86
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,540.89,424.48
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,482.09,380.39
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,418.73,331.01
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,357.1,281.06
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,287.74,223.33
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,225.25,169.66
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,155.52,110.17
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,93.43,45.88
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,35.18,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,4.55,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,15.01,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,22.91,12.96
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,28.98,19.62
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,34.89,25.24
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,40.4,30.28
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,45.62,34.88
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,46.5,35.51
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,52.01,40.12
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,52.2,40.01
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,52.47,39.95
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,92.84,48.32
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,154.99,86.28
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,210.11,128.1
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,266.87,175.33
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,323.47,223.68
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,380.78,272.05
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,437.11,318.71
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,493.27,363.72
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,547.7,405.83
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,601.21,445.77
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,651.87,482.66
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,700.94,517.31
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,746.68,548.18
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,790.26,575.64
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,830.26,601.45
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,867.66,625.41
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,900.58,646.36
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,930.5,665.33
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,956.38,682.26
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,978.95,697.15
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,996.17,708.58
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,1009.8,717.86
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,1017.77,723.88
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,1021.97,727.68
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,1020.92,728.5
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,1016.11,727.07
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,1005.62,722.69
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,991.52,716.07
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,971.45,705.43
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,948.07,692.63
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,918.74,674.75
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,886.58,654.95
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,850.04,634.82
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,811.23,612.7
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,765.0,583.87
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,717.33,553.47
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,670.3,522.71
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,616.92,486.35
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,556.6,442.05
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,497.37,396.94
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,432.25,345.52
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,370.21,294.47
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,302.0,236.64
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,238.6,181.22
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,167.75,119.64
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,104.09,50.05
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,40.27,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,5.46,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,14.55,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,21.21,11.52
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,26.54,17.58
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,31.76,22.6
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,39.11,29.28
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,43.43,33.08
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,48.29,37.22
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,52.89,41.01
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,49.79,38.0
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,55.1,42.3
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,97.44,51.37
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,153.89,84.36
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,209.85,126.39
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,268.36,174.82
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,327.22,225.05
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,386.63,275.03
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,445.15,323.43
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,503.08,369.76
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,559.22,413.14
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,613.94,453.95
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,665.86,491.81
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,716.16,527.44
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,763.45,559.19
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,808.58,587.7
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,850.21,614.56
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,889.16,639.53
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,923.47,661.62
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,954.71,681.72
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,980.98,698.97
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,1003.78,714.1
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,1020.59,725.39
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,1033.68,734.45
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,1042.41,741.35
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,1047.29,745.96
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,1046.84,746.96
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,1042.55,745.69
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,1031.89,741.08
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,1017.49,734.18
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,996.99,723.55
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,973.02,710.65
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,944.12,693.15
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,912.26,673.66
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,874.75,652.7
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,834.81,629.7
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,788.3,600.8
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,740.17,570.21
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,686.57,534.97
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,637.64,502.33
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,575.76,457.12
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,514.89,410.94
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,448.12,358.27
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,384.46,305.9
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,314.41,246.55
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,249.33,189.59
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,174.91,124.85
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,108.0,50.03
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,42.0,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,4.55,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,14.1,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,21.29,11.41
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,26.62,17.64
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,34.76,25.25
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,39.02,29.21
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,45.73,35.16
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,51.04,39.69
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,56.03,43.82
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,58.4,45.57
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,55.64,42.84
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,99.24,53.23
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,153.41,82.8
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,211.92,127.26
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,271.89,177.35
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,331.25,228.25
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,391.15,278.96
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,450.32,327.93
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,509.03,374.82
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,565.57,418.48
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,620.93,459.67
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,673.81,497.96
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,724.92,533.81
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,772.18,565.0
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,817.05,592.96
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,858.57,619.31
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,897.27,643.65
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,931.24,664.94
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,962.0,684.13
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,988.58,701.74
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,1011.64,717.2
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,1029.16,728.87
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,1042.9,738.3
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,1051.25,744.55
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,1055.69,748.51
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,1055.25,749.53
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,1050.91,748.26
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,1040.7,743.34
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,1026.74,736.16
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,1006.13,725.14
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,982.06,711.91
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,953.4,694.77
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,921.71,675.62
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,883.86,653.69
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,843.55,629.84
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,797.21,600.96
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,749.22,570.47
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,694.54,534.59
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,644.49,501.29
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,582.67,456.86
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,521.81,411.33
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,453.57,358.19
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,388.51,305.37
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,315.32,244.4
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,251.43,189.03
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,175.78,123.97
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,107.7,46.82
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,41.87,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,14.55,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,21.36,11.16
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,26.68,17.51
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,34.82,25.08
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,38.28,28.32
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,44.27,33.59
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,50.68,39.07
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,56.68,44.05
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,60.52,47.04
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,64.08,49.73
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,98.03,55.12
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,155.42,88.48
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,208.97,127.41
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,273.94,179.41
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,330.81,226.9
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,390.96,276.86
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,450.22,325.55
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,508.77,371.97
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,565.09,415.12
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,619.96,455.63
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,670.71,491.54
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,717.43,523.39
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,762.64,553.9
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,805.49,580.85
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,850.52,609.1
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,894.13,636.12
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,927.26,655.82
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,957.0,673.33
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,984.03,690.58
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,1007.73,705.8
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,1024.2,716.02
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,1036.92,724.07
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,1044.8,729.85
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,1048.82,733.41
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,1047.48,734.28
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,1042.3,732.89
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,1031.35,728.03
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,1016.71,720.97
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,995.96,710.47
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,971.79,697.77
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,942.15,680.22
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,909.6,660.73
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,870.7,639.31
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,829.53,615.92
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,782.96,587.46
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,741.1,561.78
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,685.5,525.61
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,629.57,488.17
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,567.24,443.49
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,506.2,398.06
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,437.84,345.13
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,375.26,294.5
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,302.17,233.93
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,236.3,177.48
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,159.16,111.93
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,90.38,36.25
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,32.11,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,14.55,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,21.2,10.76
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,30.95,21.13
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,40.37,29.92
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,45.77,34.91
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,49.74,38.41
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,54.9,42.8
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,59.76,46.79
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,60.69,47.25
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,61.61,47.67
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,98.91,55.05
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,150.4,82.36
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,212.63,128.72
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,270.43,175.92
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,328.8,225.44
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,387.76,274.86
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,445.43,321.92
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,502.63,366.93
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,554.15,406.11
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,600.61,439.94
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,637.09,464.71
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,662.52,480.36
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,711.7,514.71
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,764.57,550.8
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,804.84,578.53
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,844.32,605.56
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,875.6,626.58
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,904.69,645.86
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,951.86,676.09
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,995.13,703.48
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,1013.22,714.57
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,1027.68,723.65
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,1035.97,728.87
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,1040.44,731.87
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,1039.07,731.36
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,1033.88,728.63
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,1023.49,723.37
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,1009.45,715.96
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,988.36,704.31
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,963.92,690.6
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,933.89,672.87
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,900.97,653.21
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,851.58,624.77
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,808.85,600.25
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,770.53,578.36
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,729.32,553.83
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,675.66,519.53
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,621.62,483.74
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,559.03,439.17
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,497.76,393.74
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,432.03,342.83
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,368.29,291.26
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,295.25,230.18
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,229.71,173.63
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,152.97,108.03
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,84.34,30.99
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,29.77,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,13.64,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,22.58,11.49
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,35.35,24.81
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,46.21,34.93
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,59.85,47.18
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,71.42,57.34
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,73.68,59.11
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,78.96,63.37
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,82.64,66.1
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,85.6,68.14
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,116.12,72.72
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,164.48,99.72
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,215.12,136.65
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,268.86,179.5
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,323.18,224.65
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,376.19,267.79
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,429.18,309.4
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,487.89,353.93
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,541.04,393.61
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,595.76,433.25
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,645.76,468.74
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,694.51,502.39
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,736.46,530.87
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,778.81,558.54
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,816.65,582.69
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,852.14,605.24
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,883.86,625.19
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,912.89,643.41
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,937.31,659.84
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,958.72,674.48
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,975.11,685.63
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,988.17,694.82
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,996.27,701.33
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,1000.86,705.78
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,998.94,706.27
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,993.43,704.64
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,982.43,699.68
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,968.03,692.64
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,957.16,688.44
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,932.52,675.27
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,902.2,656.94
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,869.25,636.82
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,829.81,614.32
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,788.42,590.08
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,740.04,559.89
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,693.87,530.66
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,638.23,493.82
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,582.87,454.88
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,520.58,409.6
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,460.22,364.18
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,392.13,310.92
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,328.24,259.08
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,258.23,200.94
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,193.65,145.98
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,128.3,90.05
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,68.03,21.44
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,23.76,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,13.64,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,21.99,10.67
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,31.76,21.61
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,41.24,30.45
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,49.4,37.83
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,55.57,43.22
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,59.31,46.29
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,62.88,49.08
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,65.04,50.58
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,67.06,51.91
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,99.97,57.93
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,150.48,86.39
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,202.73,124.96
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,262.23,172.87
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,316.52,217.81
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,372.07,263.17
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,421.31,303.6
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,469.61,341.28
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,527.55,384.22
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,588.97,428.55
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,638.27,463.56
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,686.24,496.64
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,730.81,526.42
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,773.47,552.88
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,812.82,577.52
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,849.8,600.47
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,882.04,620.77
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,911.51,639.31
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,936.68,655.7
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,958.75,670.24
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,976.13,681.96
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,990.09,691.69
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,998.08,698.27
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,1002.45,702.77
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,1000.66,703.98
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,995.21,703.0
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,984.26,698.78
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,969.85,692.43
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,949.09,681.86
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,925.16,669.2
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,895.91,651.57
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,863.97,632.11
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,833.28,616.77
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,792.38,593.93
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,745.27,564.55
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,696.96,533.73
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,642.97,498.09
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,588.95,460.85
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,530.15,417.82
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,470.92,372.97
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,404.37,320.78
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,341.71,269.7
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,271.39,210.83
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,208.37,156.58
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,139.41,97.24
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,75.89,20.45
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,26.87,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,13.19,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,21.25,9.76
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,30.73,20.73
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,38.65,28.23
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,46.9,35.72
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,54.68,42.57
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,58.08,45.4
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,61.35,47.99
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,70.42,55.46
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,78.87,62.24
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,129.71,88.57
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,185.36,130.1
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,211.49,142.75
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,259.97,176.14
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,307.73,213.69
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,368.21,261.57
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,392.27,286.15
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,394.74,290.84
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,436.53,321.44
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,480.48,352.82
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,560.96,411.54
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,654.08,478.14
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,710.0,517.88
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,766.45,557.19
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,806.56,583.87
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,844.78,609.33
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,877.12,630.55
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,906.77,650.03
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,933.12,668.07
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,956.5,684.29
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,974.34,696.57
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,988.76,706.79
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,997.72,713.61
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,1003.09,718.28
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,1001.3,718.98
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,995.84,717.47
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,985.29,712.29
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,971.23,704.94
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,951.87,694.64
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,929.32,682.24
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,899.34,663.78
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,866.65,643.45
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,829.25,621.65
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,797.03,603.14
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,751.2,574.1
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,703.98,543.6
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,650.31,507.68
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,596.41,470.31
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,535.86,425.71
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,478.87,382.17
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,412.47,329.55
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,349.84,277.95
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,278.5,217.82
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,214.56,162.29
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,143.12,100.21
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,77.53,16.54
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,27.43,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,12.73,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,21.65,9.64
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,29.06,19.35
