Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,36.21,26.22
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,40.87,30.6
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,45.4,34.66
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,48.44,37.24
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,51.34,39.6
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,51.96,39.89
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,57.84,44.7
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,91.77,50.6
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,145.31,80.55
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,199.57,121.17
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,262.07,172.55
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,318.39,220.42
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,375.53,268.49
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,431.62,314.46
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,487.71,358.78
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,541.14,399.54
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,593.74,438.13
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,644.02,474.69
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,692.8,509.16
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,738.72,540.1
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,782.63,567.44
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,822.69,592.81
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,860.25,616.4
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,893.42,637.03
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,923.67,655.74
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,948.98,672.13
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,971.03,686.53
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,988.72,698.29
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,1002.87,707.94
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,1010.94,714.49
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,1015.31,718.88
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,1013.92,719.64
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,1008.81,718.19
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,997.46,713.45
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,982.52,706.48
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,962.71,696.24
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,939.61,683.84
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,910.7,666.38
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,879.02,647.05
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,840.85,626.03
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,800.5,602.99
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,753.97,574.05
2018,7,22,16,30,786.0,76.0,3.8,27.0,493.0,712.32,548.01
2018,7,22,16,45,761.5,73.0,3.9,26.4,443.5,658.6,512.81
2018,7,22,17,0,737.0,70.0,4.0,25.8,394.0,604.65,476.33
2018,7,22,17,15,703.5,66.0,4.0,25.05,343.0,543.82,431.78
2018,7,22,17,30,670.0,62.0,4.0,24.3,292.0,484.32,386.52
2018,7,22,17,45,622.0,57.0,4.0,23.5,242.5,419.4,335.19
2018,7,22,18,0,574.0,52.0,4.0,22.7,193.0,356.49,283.39
2018,7,22,18,15,501.5,45.0,3.9,21.95,147.5,284.74,222.66
2018,7,22,18,30,429.0,38.0,3.8,21.2,102.0,220.38,166.47
2018,7,22,18,45,312.5,29.0,3.7,20.45,66.0,147.83,102.98
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,80.93,11.48
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,28.78,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,12.28,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,19.91,7.92
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,25.22,16.02
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,30.45,21.15
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,36.87,27.03
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,40.49,30.25
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,43.1,32.42
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,45.64,34.44
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,46.86,35.25
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,48.06,36.0
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,90.98,48.32
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,146.75,78.85
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,203.85,121.45
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,262.39,169.89
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,320.73,219.55
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,379.61,269.08
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,437.57,316.68
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,495.33,362.42
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,551.19,405.05
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,606.13,445.35
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,657.28,482.22
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,706.68,516.68
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,754.03,548.26
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,799.05,576.63
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,839.35,602.08
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,876.9,625.59
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,910.69,646.97
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,941.38,666.35
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,966.2,682.44
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,987.48,696.39
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,996.32,703.05
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,1000.79,707.13
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,999.26,707.59
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,991.34,704.12
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,993.05,707.27
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,991.41,708.28
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,987.08,707.75
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,978.43,704.55
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,924.51,672.23
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,868.86,638.2
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,801.16,592.9
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,740.3,551.4
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,640.46,483.12
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,532.41,406.65
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,433.35,334.73
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,353.5,274.86
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,286.44,224.02
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,211.15,165.45
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,167.21,131.26
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,124.16,96.93
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,88.58,67.87
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,51.81,37.43
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,50.24,35.93
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,48.89,34.0
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,36.79,22.55
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,22.8,0.0
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,9.38,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,12.28,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,19.97,7.32
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,26.15,16.71
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,32.18,22.57
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,35.85,26.04
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,43.1,32.47
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,45.17,34.18
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,47.24,35.8
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,49.85,37.77
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,52.3,39.55
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,84.32,43.27
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,146.69,78.53
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,204.61,125.14
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,256.83,171.22
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,316.76,220.32
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,375.04,268.25
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,435.37,316.98
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,496.67,365.76
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,552.56,409.39
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,607.11,450.53
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,659.15,488.83
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,709.55,524.84
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,757.02,557.21
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,802.28,586.23
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,843.04,612.79
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,881.09,637.41
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,914.51,658.88
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,944.82,678.28
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,971.03,695.18
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,993.8,709.91
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,1010.58,721.14
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,1023.65,730.12
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,1032.44,736.66
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,1037.42,740.92
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,1037.06,741.63
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,1032.89,740.06
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,1021.87,734.85
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,1007.16,727.47
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,987.4,716.46
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,964.23,703.26
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,934.44,685.09
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,901.7,664.92
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,863.58,642.72
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,823.15,618.6
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,777.22,589.59
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,729.75,559.02
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,680.84,526.81
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,625.34,489.02
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,564.29,444.31
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,504.4,398.82
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,435.56,344.67
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,370.18,291.11
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,299.87,231.83
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,234.83,175.27
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,157.47,107.58
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,85.66,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,30.83,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,11.82,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,19.19,6.08
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,25.82,16.32
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,30.69,21.16
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,34.05,24.34
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,37.4,27.33
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,39.36,28.95
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,41.31,30.47
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,49.49,37.28
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,51.76,38.9
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,86.91,44.23
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,144.44,75.14
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,202.96,118.57
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,262.89,168.22
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,323.65,220.12
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,384.9,271.99
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,444.12,321.4
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,502.77,368.83
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,560.02,413.69
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,616.0,456.29
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,668.99,495.62
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,720.13,532.53
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,764.33,562.81
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,803.6,588.26
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,836.72,610.03
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,873.38,634.12
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,911.14,658.67
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,937.81,675.81
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,972.5,698.34
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,1004.13,718.78
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,1022.08,730.76
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,1036.33,740.54
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,1047.11,748.45
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,1053.95,753.98
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,1053.14,754.58
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,1048.45,752.85
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,1037.3,747.54
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,1022.38,739.91
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,1001.94,728.74
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,978.07,715.34
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,944.57,694.6
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,908.54,672.12
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,873.07,652.01
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,834.7,629.6
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,778.99,593.68
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,729.37,561.53
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,663.77,516.82
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,599.49,471.47
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,526.63,416.89
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,455.26,362.02
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,379.84,302.28
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,310.25,245.3
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,243.14,188.88
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,183.37,137.36
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,112.17,75.98
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,47.84,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,16.51,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,11.37,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,18.94,5.16
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,27.66,17.94
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,37.33,27.11
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,43.57,32.9
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,49.56,38.23
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,53.6,41.66
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,57.48,44.79
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,56.44,43.55
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,61.26,47.34
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,92.76,51.6
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,147.24,80.87
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,203.48,122.41
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,261.79,170.21
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,326.4,224.28
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,385.72,273.86
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,443.03,320.78
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,500.28,366.07
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,556.65,409.28
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,612.11,450.3
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,664.12,487.78
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,714.62,523.08
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,761.96,555.21
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,807.18,583.57
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,848.91,610.01
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,888.03,634.55
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,922.24,655.93
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,953.4,675.3
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,979.53,691.99
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,1002.29,706.61
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,1020.14,718.22
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,1034.36,727.67
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,1041.89,733.84
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,1045.61,737.78
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,1044.03,738.2
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,1038.66,736.4
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,1026.5,731.29
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,1010.7,723.94
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,988.93,712.48
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,963.87,698.87
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,927.68,676.62
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,898.19,658.8
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,854.95,634.11
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,809.84,607.7
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,764.76,579.85
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,717.88,550.17
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,661.44,512.88
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,604.82,473.87
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,543.61,429.15
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,481.56,382.21
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,410.98,326.69
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,344.78,272.56
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,264.02,205.3
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,193.13,144.87
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,123.64,83.68
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,56.93,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,20.07,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,9.55,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,17.32,3.39
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,24.95,15.7
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,32.32,22.88
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,39.11,29.19
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,45.52,34.95
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,52.74,41.24
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,59.52,46.98
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,64.44,50.94
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,69.03,54.54
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,96.72,57.78
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,148.43,85.7
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,204.65,126.12
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,268.1,177.09
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,327.42,228.24
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,387.43,279.58
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,445.07,328.01
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,502.81,375.03
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,559.53,419.7
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,615.58,462.33
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,668.76,501.92
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,720.35,539.23
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,767.72,572.04
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,812.89,601.25
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,854.98,628.63
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,894.36,653.99
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,929.07,675.87
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,960.7,695.62
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,987.19,712.94
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,1010.24,728.08
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,1029.25,740.57
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,1044.55,750.77
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,1053.08,757.04
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,1057.69,761.01
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,1056.88,761.93
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,1052.16,760.47
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,1042.03,755.95
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,1028.11,749.08
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,1007.5,737.46
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,983.38,723.58
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,953.69,705.39
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,920.98,685.13
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,881.96,661.1
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,840.45,635.17
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,794.07,605.77
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,746.05,574.81
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,696.76,542.23
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,640.78,503.98
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,573.78,455.04
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,508.57,405.37
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,438.66,350.11
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,372.36,295.42
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,298.75,233.03
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,230.92,173.66
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,143.67,96.84
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,53.9,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,10.01,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,18.35,2.77
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,28.19,18.44
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,37.55,27.52
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,46.38,35.71
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,54.75,43.27
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,59.4,47.28
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,63.84,50.96
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,66.01,52.5
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,68.06,53.88
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,96.27,56.66
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,155.66,89.97
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,212.22,132.06
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,270.93,180.45
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,329.28,229.98
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,388.66,279.76
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,446.82,327.59
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,504.08,372.96
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,559.24,415.17
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,612.51,454.37
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,664.25,491.62
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,714.68,526.83
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,761.37,558.5
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,806.1,588.06
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,846.59,613.84
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,884.64,637.79
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,917.9,658.51
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,948.25,677.29
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,976.72,694.88
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,990.74,703.31
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,1011.89,716.83
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,1029.66,728.22
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,1037.26,734.23
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,1041.18,738.11
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,1038.42,737.39
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,1031.95,734.5
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,1019.84,728.74
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,1015.46,728.07
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,977.97,706.5
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,937.94,683.22
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,871.15,640.5
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,797.87,592.24
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,772.48,579.06
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,743.03,562.06
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,682.41,521.59
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,622.39,480.26
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,558.81,435.82
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,503.06,395.72
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,430.76,341.67
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,362.24,288.91
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,319.14,254.64
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,276.7,219.26
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,212.99,165.72
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,156.42,117.06
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,93.56,61.54
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,23.97,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,5.46,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,9.1,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,15.79,0.32
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,25.72,16.15
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,35.33,25.4
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,42.09,31.73
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,47.47,36.61
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,53.51,41.85
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,59.17,46.61
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,66.99,53.08
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,74.25,58.94
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,105.52,66.57
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,157.04,96.18
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,206.3,131.13
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,261.28,174.71
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,320.17,222.45
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,385.4,275.34
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,443.86,323.38
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,502.77,370.21
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,558.59,413.13
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,612.74,453.22
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,664.94,491.21
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,715.6,527.03
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,762.98,559.17
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,808.25,587.45
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,848.76,613.69
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,886.6,638.07
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,915.99,657.13
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,941.47,673.73
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,961.18,687.29
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,974.1,696.64
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,983.61,704.1
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,997.99,714.84
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,1000.18,717.48
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,989.98,712.35
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,983.69,710.07
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,974.09,705.7
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,968.8,704.12
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,959.58,700.03
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,941.89,690.6
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,920.54,678.8
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,892.74,661.73
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,861.48,642.31
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,831.96,625.98
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,795.03,604.24
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,750.88,576.46
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,704.84,546.82
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,649.45,509.59
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,591.2,468.14
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,529.36,422.31
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,469.06,375.98
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,389.31,312.48
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,316.0,252.05
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,241.92,189.32
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,174.47,131.01
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,108.78,71.04
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,37.15,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,9.55,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,16.63,0.0
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,26.51,16.74
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,35.03,25.15
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,41.38,31.15
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,47.48,36.7
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,52.0,40.66
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,56.31,44.29
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,55.99,43.72
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,61.47,48.17
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,102.18,63.83
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,161.63,103.35
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,200.03,126.23
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,258.77,170.06
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,322.74,224.05
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,382.35,274.38
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,440.84,322.7
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,499.3,369.3
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,555.77,412.86
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,611.43,454.24
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,664.28,492.35
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,715.49,528.1
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,762.96,559.73
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,808.16,587.87
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,849.73,613.54
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,888.56,637.15
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,922.29,657.76
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,952.86,676.27
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,977.44,691.42
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,998.45,704.37
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,1014.39,714.21
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,1026.6,721.84
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,1034.01,727.34
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,1037.64,730.63
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,1035.96,730.6
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,1030.51,728.36
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,1018.85,722.73
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,1003.61,714.94
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,981.38,702.62
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,955.88,688.25
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,924.97,669.78
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,891.3,649.44
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,859.31,632.3
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,816.69,607.62
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,760.97,572.68
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,704.9,536.76
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,651.29,501.95
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,594.77,462.99
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,526.18,413.1
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,460.31,363.47
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,391.49,309.64
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,326.88,256.99
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,252.39,194.92
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,186.41,138.37
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,113.65,72.22
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,39.01,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,9.1,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,15.8,0.0
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,26.92,16.96
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,37.7,27.38
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,46.89,35.86
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,55.73,43.78
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,64.11,51.05
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,72.09,57.77
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,85.4,68.83
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,97.91,78.96
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,128.34,89.68
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,172.8,117.32
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,215.6,148.34
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,260.39,183.23
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,308.26,218.3
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,367.59,263.26
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,423.4,307.01
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,486.5,355.01
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,543.0,396.86
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,602.4,439.38
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,653.26,476.14
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,702.89,511.14
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,749.92,543.23
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,795.19,572.24
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,835.64,597.96
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,873.69,621.99
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,907.86,643.44
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,939.2,663.06
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,964.79,679.47
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,987.12,693.93
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,1004.14,705.01
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,1017.61,714.01
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,1025.45,720.23
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,1029.56,724.28
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,1028.41,724.77
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,1023.51,723.07
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,1011.92,717.74
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,996.75,710.25
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,975.06,698.66
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,950.08,684.96
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,919.34,666.59
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,894.54,652.12
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,854.06,629.16
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,811.38,604.36
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,763.1,574.57
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,713.5,543.24
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,656.43,505.79
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,599.36,466.84
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,537.59,422.19
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,475.26,375.4
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,405.34,320.67
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,339.75,267.1
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,264.83,204.45
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,198.33,146.98
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,120.14,74.67
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,41.11,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
