Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,10.91,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,20.78,9.03
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,31.65,21.44
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,43.25,32.12
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,54.4,42.13
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,64.08,50.59
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,73.4,58.47
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,79.67,63.49
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,85.64,68.13
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,111.75,73.55
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,161.6,100.97
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,212.31,137.19
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,267.0,180.45
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,321.1,224.8
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,377.63,270.8
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,431.4,314.51
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,483.13,355.18
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,537.9,396.67
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,593.18,437.31
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,645.23,475.37
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,697.7,512.92
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,729.16,533.16
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,752.09,547.01
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,772.24,559.52
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,785.89,567.4
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,820.5,591.79
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,854.44,615.5
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,866.81,623.25
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,875.88,628.96
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,934.36,671.73
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,992.31,712.14
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,997.49,716.53
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,999.22,719.22
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,1002.5,722.77
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,1001.9,723.94
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,986.84,716.14
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,968.44,706.31
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,946.88,694.45
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,922.09,680.45
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,886.94,658.51
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,849.48,634.91
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,805.96,608.78
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,760.79,581.04
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,710.15,547.95
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,658.68,513.3
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,597.74,470.42
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,537.54,426.76
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,470.45,376.13
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,402.4,323.04
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,331.29,265.55
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,265.81,210.56
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,193.33,148.66
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,130.63,91.74
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,64.73,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,4.55,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,10.01,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,20.45,8.36
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,31.79,21.78
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,42.97,32.24
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,53.65,41.97
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,59.15,46.87
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,65.37,52.19
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,65.6,52.07
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,66.0,52.06
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,91.14,54.88
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,144.6,82.89
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,205.22,127.35
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,262.71,173.9
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,320.47,222.15
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,379.88,271.11
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,437.49,317.9
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,492.2,360.56
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,549.64,403.72
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,608.61,446.57
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,660.53,483.12
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,711.82,518.12
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,757.91,548.33
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,797.76,573.71
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,838.23,599.28
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,876.3,623.07
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,908.28,642.88
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,947.19,667.02
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,969.51,681.2
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,988.24,693.37
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,1003.46,703.6
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,1015.12,711.75
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,1023.76,718.76
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,1028.68,723.6
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,1025.36,723.3
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,1030.22,728.31
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,1015.95,722.06
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,998.13,713.74
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,973.5,700.88
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,945.74,685.94
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,911.6,665.32
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,874.88,642.91
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,830.41,618.39
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,788.98,595.23
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,734.88,561.27
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,680.24,526.08
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,618.75,484.43
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,558.13,441.07
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,489.17,389.88
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,423.04,338.81
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,347.92,278.45
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,278.55,220.42
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,200.77,154.06
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,136.29,94.39
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,53.83,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.64,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,10.01,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,20.09,7.46
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,31.1,21.2
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,40.93,30.53
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,50.42,39.24
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,59.69,47.5
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,68.5,55.12
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,75.55,60.94
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,82.24,66.31
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,107.23,71.58
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,155.44,98.35
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,205.8,134.96
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,259.71,178.12
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,313.87,221.84
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,374.22,270.42
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,435.13,319.35
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,493.53,365.03
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,548.55,406.77
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,602.72,446.36
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,653.69,483.19
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,703.47,518.15
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,749.99,550.02
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,794.65,579.76
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,835.61,606.19
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,874.17,630.88
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,907.0,652.16
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,936.89,671.56
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,963.13,689.17
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,986.19,704.84
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,1003.92,716.81
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,1018.15,726.7
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,1024.4,732.4
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,1026.94,735.92
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,1022.23,734.8
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,1013.87,731.49
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,997.82,723.53
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,978.36,713.42
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,952.75,699.28
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,924.17,683.11
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,895.33,665.47
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,858.15,642.07
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,812.96,615.52
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,766.31,587.35
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,711.67,551.86
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,656.75,515.23
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,594.2,470.82
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,532.8,425.86
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,453.94,365.97
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,385.36,311.89
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,302.25,244.1
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,227.72,181.39
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,164.88,126.96
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,108.97,74.06
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,41.01,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,7.28,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,20.07,6.67
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,33.38,23.24
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,44.19,33.6
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,54.57,43.22
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,64.69,52.33
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,74.28,60.71
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,82.21,67.38
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,89.76,73.56
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,113.27,79.61
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,157.28,105.28
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,202.88,138.27
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,253.51,178.62
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,308.14,223.27
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,367.73,271.78
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,424.87,317.83
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,486.74,366.4
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,546.17,412.05
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,605.57,456.39
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,658.49,495.29
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,707.65,530.59
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,754.05,563.1
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,798.6,592.39
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,839.12,618.59
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,877.17,642.99
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,911.28,665.05
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,942.5,685.18
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,968.3,701.52
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,990.86,715.83
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,1010.02,728.45
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,1025.65,738.91
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,1032.63,744.55
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,1035.82,747.96
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,1033.16,747.51
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,1026.71,744.8
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,1013.52,738.81
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,996.74,730.56
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,973.97,718.04
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,947.95,703.36
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,923.4,688.66
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,886.43,665.48
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,843.9,640.73
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,799.4,614.09
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,747.72,580.88
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,695.12,546.25
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,637.6,507.04
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,577.51,463.77
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,508.28,411.33
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,441.86,358.91
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,365.71,296.45
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,295.49,236.34
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,214.32,165.68
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,142.74,95.68
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,56.59,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,9.1,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,18.68,4.86
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,28.49,18.97
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,35.51,25.9
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,42.26,32.22
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,50.14,39.34
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,57.55,45.83
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,61.87,49.39
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,65.93,52.62
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,86.25,52.19
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,142.74,82.23
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,196.82,121.5
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,255.43,169.37
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,312.81,221.42
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,363.51,265.78
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,416.6,308.89
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,467.36,348.61
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,531.63,397.36
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,609.58,455.33
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,662.23,493.94
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,713.33,530.61
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,761.02,563.34
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,806.59,592.93
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,848.29,619.75
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,887.3,644.62
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,921.64,666.8
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,952.86,686.92
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,978.94,703.85
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,1001.52,718.63
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,1018.51,729.8
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,1031.74,738.73
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,1039.15,744.69
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,1042.68,748.35
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,1040.3,748.55
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,1034.06,746.44
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,1021.46,740.4
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,1005.18,732.1
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,982.82,720.37
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,957.1,706.4
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,924.55,686.47
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,889.27,664.63
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,847.07,640.04
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,810.5,618.94
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,758.93,586.1
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,706.28,551.79
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,645.7,510.68
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,585.53,468.33
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,517.29,416.97
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,454.7,367.68
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,377.4,304.45
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,306.19,243.56
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,222.9,171.14
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,148.47,95.88
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,58.22,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,8.19,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,17.37,3.02
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,26.81,17.41
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,32.66,23.3
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,38.37,28.67
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,41.36,31.4
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,48.47,37.63
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,50.7,39.36
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,52.88,40.97
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,79.43,44.14
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,135.63,73.42
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,193.88,116.51
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,259.96,170.84
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,319.36,221.51
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,379.66,272.41
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,439.21,321.58
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,498.32,368.67
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,554.74,412.42
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,609.91,453.74
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,662.64,491.57
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,713.82,527.08
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,761.21,558.69
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,806.43,587.15
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,848.14,613.05
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,887.15,636.96
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,921.05,657.54
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,951.78,676.04
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,977.33,691.93
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,999.36,705.68
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,1015.84,716.05
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,1028.56,724.23
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,1036.4,730.61
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,1040.38,734.76
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,1037.92,735.18
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,1031.61,733.34
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,1018.94,727.59
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,1002.57,719.6
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,979.61,707.82
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,953.28,693.81
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,920.61,674.15
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,885.17,652.6
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,844.41,629.87
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,809.23,610.48
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,757.79,578.55
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,705.19,545.05
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,645.21,504.98
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,585.56,463.65
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,517.13,412.66
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,454.2,363.58
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,376.74,300.85
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,305.41,240.38
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,221.81,168.13
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,146.02,89.06
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,57.6,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,8.19,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,16.52,1.25
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,25.09,15.7
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,30.61,21.24
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,36.01,26.27
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,42.29,31.86
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,45.24,34.35
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,47.62,36.17
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,49.93,37.86
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,76.8,41.14
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,133.49,70.19
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,198.1,117.54
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,258.07,166.27
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,317.94,216.59
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,378.71,267.11
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,438.05,315.51
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,497.29,362.19
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,554.58,406.1
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,610.92,447.85
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,664.34,486.35
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,716.1,522.6
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,764.88,555.03
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,811.41,584.82
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,853.38,611.6
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,892.55,636.44
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,926.92,658.69
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,958.04,678.89
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,983.94,695.67
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,1006.23,710.28
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,1022.33,721.28
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,1034.58,730.02
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,1042.4,736.6
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,1046.3,740.88
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,1044.24,741.02
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,1038.29,738.89
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,1025.38,732.92
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,1008.73,724.69
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,985.93,712.56
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,959.74,698.22
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,927.04,678.53
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,891.49,656.89
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,850.27,633.15
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,806.94,607.56
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,762.98,580.31
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,710.34,546.32
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,650.67,506.39
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,591.27,465.44
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,522.13,414.0
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,455.42,362.17
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,379.05,300.28
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,312.13,243.22
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,226.96,169.99
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,148.72,84.16
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,59.35,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,8.19,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,16.18,0.0
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,24.38,14.75
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,30.81,21.06
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,35.06,25.04
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,38.27,27.92
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,41.45,30.6
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,43.25,31.93
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,45.03,33.16
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,80.48,42.61
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,139.65,72.55
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,200.19,116.53
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,262.53,167.4
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,323.89,219.27
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,385.96,271.25
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,447.89,322.12
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,508.4,370.1
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,566.09,414.18
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,621.34,454.88
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,674.87,493.85
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,726.76,530.65
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,775.34,563.41
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,821.67,592.92
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,863.87,620.14
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,903.31,645.45
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,937.59,667.49
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,968.65,687.49
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,994.03,704.21
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,1015.83,718.77
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,1031.99,729.91
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,1044.35,738.81
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,1051.83,744.73
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,1055.43,748.4
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,1052.61,748.53
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,1045.94,746.38
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,1032.39,739.92
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,1015.17,731.22
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,991.39,718.46
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,964.3,703.53
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,939.9,689.24
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,902.94,666.51
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,858.48,640.63
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,811.98,612.87
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,759.67,579.74
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,706.32,545.12
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,647.29,505.45
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,585.57,461.64
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,513.6,407.58
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,444.58,353.63
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,365.91,289.93
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,293.58,228.81
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,208.29,155.55
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,128.8,65.8
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,50.73,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,8.19,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,17.68,0.0
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,27.11,17.1
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,34.25,24.25
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,41.17,30.67
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,45.58,34.63
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,49.82,38.27
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,54.48,42.08
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,58.83,45.52
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,86.49,49.62
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,141.31,76.26
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,201.04,120.07
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,268.64,175.33
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,330.8,228.02
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,394.07,281.15
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,455.32,331.83
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,516.21,380.56
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,575.09,425.97
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,632.74,468.84
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,687.78,509.06
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,741.18,547.0
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,791.05,580.44
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,838.7,610.74
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,881.82,638.51
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,922.13,664.3
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,958.17,687.01
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,990.94,707.57
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,1018.33,724.98
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,1042.1,740.17
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,1060.14,751.98
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,1074.26,761.48
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,1081.9,767.15
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,1085.47,770.45
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,1083.44,770.26
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,1077.38,767.72
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,1064.27,761.33
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,1047.29,752.63
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,1012.43,732.48
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,974.87,710.57
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,931.66,684.03
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,877.15,649.65
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,814.65,611.05
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,756.05,574.28
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,742.58,568.06
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,726.94,559.96
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,657.2,512.67
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,588.91,464.7
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,510.5,406.12
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,433.69,346.35
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,361.6,287.61
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,294.59,230.31
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,198.23,148.03
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,109.74,47.75
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,39.45,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,8.19,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,16.31,0.0
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,24.35,14.97
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,32.44,23.04
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,40.19,30.31
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,52.74,41.62
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,65.04,52.45
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,77.33,62.95
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,88.97,72.65
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,98.22,65.16
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,136.91,81.53
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,192.82,122.8
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,253.4,172.02
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,318.09,224.49
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,391.49,284.14
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,452.36,334.99
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,512.95,383.9
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,570.56,428.89
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,626.15,470.73
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,680.0,510.75
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,732.25,548.57
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,780.69,581.9
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,826.94,611.82
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,867.52,638.02
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,904.98,662.0
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,927.47,676.17
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,936.12,681.41
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,955.84,694.32
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,972.26,705.05
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,973.32,706.24
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,978.86,710.57
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,980.78,713.02
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,979.18,713.32
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,982.77,717.19
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,982.88,718.88
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,962.85,707.53
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,939.58,694.19
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,922.91,685.74
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,902.38,674.64
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,892.95,669.99
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,884.05,665.77
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,834.34,635.61
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,783.23,604.03
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,645.1,507.45
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,504.93,403.44
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,499.66,402.5
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,495.43,400.93
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,307.2,251.45
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,132.81,107.17
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,97.32,76.8
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,64.91,48.56
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,36.39,23.55
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,6.07,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,3.02,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
