Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,20,5,45,58.0,7.0,0.55,11.75,8.0,0.0,0.0
2018,9,20,6,0,116.0,14.0,0.5,12.0,16.0,12.73,0.0
2018,9,20,6,15,271.5,25.5,0.6,12.85,52.0,21.37,8.87
2018,9,20,6,30,427.0,37.0,0.7,13.7,88.0,30.19,20.55
2018,9,20,6,45,522.5,44.0,0.75,14.55,138.0,34.63,25.05
2018,9,20,7,0,618.0,51.0,0.8,15.4,188.0,39.1,29.23
2018,9,20,7,15,674.5,56.5,0.95,16.35,242.0,46.07,35.38
2018,9,20,7,30,731.0,62.0,1.1,17.3,296.0,49.38,38.12
2018,9,20,7,45,769.0,65.5,1.25,18.25,349.5,85.81,45.74
2018,9,20,8,0,807.0,69.0,1.4,19.2,403.0,145.69,80.6
2018,9,20,8,15,833.5,71.5,1.5,20.25,454.0,207.24,128.11
2018,9,20,8,30,860.0,74.0,1.6,21.3,505.0,275.46,185.29
2018,9,20,8,45,879.0,76.5,1.7,22.3,552.0,339.38,240.18
2018,9,20,9,0,898.0,79.0,1.8,23.3,599.0,404.42,295.0
2018,9,20,9,15,912.5,80.5,1.85,24.05,641.0,467.5,346.9
2018,9,20,9,30,927.0,82.0,1.9,24.8,683.0,530.58,396.83
2018,9,20,9,45,938.5,82.5,1.9,25.6,718.5,590.8,442.49
2018,9,20,10,0,950.0,83.0,1.9,26.4,754.0,650.08,485.61
2018,9,20,10,15,957.0,84.0,1.85,26.9,782.0,705.72,524.79
2018,9,20,10,30,964.0,85.0,1.8,27.4,810.0,759.42,561.0
2018,9,20,10,45,968.0,86.0,1.75,27.9,830.0,808.72,591.19
2018,9,20,11,0,972.0,87.0,1.7,28.4,850.0,855.35,619.04
2018,9,20,11,15,974.5,87.5,1.7,28.65,862.0,897.35,644.6
2018,9,20,11,30,977.0,88.0,1.7,28.9,874.0,936.15,667.89
2018,9,20,11,45,977.5,88.0,1.7,29.2,877.5,969.26,687.31
2018,9,20,12,0,978.0,88.0,1.7,29.5,881.0,998.71,704.39
2018,9,20,12,15,977.0,88.0,1.75,29.6,876.5,1022.96,719.52
2018,9,20,12,30,976.0,88.0,1.8,29.7,872.0,1043.25,732.35
2018,9,20,12,45,973.0,87.5,1.85,29.8,859.0,1056.99,741.32
2018,9,20,13,0,970.0,87.0,1.9,29.9,846.0,1066.58,747.96
2018,9,20,13,15,965.0,86.5,1.95,29.85,825.0,1069.99,751.47
2018,9,20,13,30,960.0,86.0,2.0,29.8,804.0,1069.23,752.65
2018,9,20,13,45,953.0,84.0,2.0,29.8,775.0,1060.54,748.35
2018,9,20,14,0,946.0,82.0,2.0,29.8,746.0,1047.77,741.75
2018,9,20,14,15,936.0,81.0,2.05,29.65,710.5,1029.27,732.83
2018,9,20,14,30,926.0,80.0,2.1,29.5,675.0,1007.04,721.63
2018,9,20,14,45,912.0,78.0,2.1,29.35,633.0,976.19,704.4
2018,9,20,15,0,898.0,76.0,2.1,29.2,591.0,942.13,685.08
2018,9,20,15,15,879.5,74.0,2.1,29.2,544.0,901.06,660.62
2018,9,20,15,30,861.0,72.0,2.1,29.2,497.0,857.6,634.31
2018,9,20,15,45,835.5,68.5,2.1,28.55,445.5,812.27,607.89
2018,9,20,16,0,810.0,65.0,2.1,27.9,394.0,757.13,573.95
2018,9,20,16,15,772.5,61.5,1.9,26.95,341.0,691.85,531.01
2018,9,20,16,30,735.0,58.0,1.7,26.0,288.0,627.01,486.86
2018,9,20,16,45,678.0,53.0,1.45,25.0,234.0,547.98,429.97
2018,9,20,17,0,621.0,48.0,1.2,24.0,180.0,472.08,370.9
2018,9,20,17,15,526.0,40.5,1.2,22.8,130.5,381.04,298.18
2018,9,20,17,30,431.0,33.0,1.2,21.6,81.0,294.08,223.57
2018,9,20,17,45,266.0,22.0,1.2,20.4,46.5,169.63,73.59
2018,9,20,18,0,101.0,11.0,1.2,19.2,12.0,51.38,0.0
2018,9,20,18,15,50.5,5.5,1.2,18.8,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,5,45,56.0,5.5,1.1,12.9,6.5,0.0,0.0
2018,9,21,6,0,112.0,11.0,1.1,12.9,13.0,10.01,0.0
2018,9,21,6,15,279.5,22.5,1.25,13.9,49.5,18.61,6.18
2018,9,21,6,30,447.0,34.0,1.4,14.9,86.0,27.58,18.1
2018,9,21,6,45,538.5,41.0,1.6,15.9,136.0,32.18,22.7
2018,9,21,7,0,630.0,48.0,1.8,16.9,186.0,40.14,29.91
2018,9,21,7,15,685.0,53.0,1.8,17.7,239.5,43.16,32.59
2018,9,21,7,30,740.0,58.0,1.8,18.5,293.0,46.18,35.12
2018,9,21,7,45,775.5,62.0,1.85,19.35,346.0,83.68,43.48
2018,9,21,8,0,811.0,66.0,1.9,20.2,399.0,144.11,78.9
2018,9,21,8,15,836.0,68.5,1.85,21.1,449.5,205.62,126.51
2018,9,21,8,30,861.0,71.0,1.8,22.0,500.0,273.59,183.59
2018,9,21,8,45,879.0,73.0,1.75,22.95,546.0,336.76,237.8
2018,9,21,9,0,897.0,75.0,1.7,23.9,592.0,400.91,291.67
2018,9,21,9,15,909.5,77.5,1.65,24.6,633.0,463.9,343.12
2018,9,21,9,30,922.0,80.0,1.6,25.3,674.0,526.68,392.26
2018,9,21,9,45,931.5,81.0,1.55,26.05,708.5,585.95,436.7
2018,9,21,10,0,941.0,82.0,1.5,26.8,743.0,644.07,478.39
2018,9,21,10,15,948.0,83.5,1.5,27.25,771.0,699.67,517.55
2018,9,21,10,30,955.0,85.0,1.5,27.7,799.0,753.37,553.91
2018,9,21,10,45,959.5,85.5,1.55,28.15,819.0,802.07,584.51
2018,9,21,11,0,964.0,86.0,1.6,28.6,839.0,848.15,613.03
2018,9,21,11,15,966.5,86.5,1.65,28.9,851.0,889.75,638.74
2018,9,21,11,30,969.0,87.0,1.7,29.2,863.0,928.17,662.27
2018,9,21,11,45,969.5,87.0,1.75,29.45,866.5,960.93,682.26
2018,9,21,12,0,970.0,87.0,1.8,29.7,870.0,990.05,700.0
2018,9,21,12,15,967.5,88.0,1.85,29.8,865.0,1013.69,714.8
2018,9,21,12,30,965.0,89.0,1.9,29.9,860.0,1033.37,727.3
2018,9,21,12,45,960.0,89.5,1.9,29.95,846.5,1046.02,735.11
2018,9,21,13,0,955.0,90.0,1.9,30.0,833.0,1054.55,740.6
2018,9,21,13,15,950.0,89.0,1.95,29.9,812.0,1057.23,743.82
2018,9,21,13,30,945.0,88.0,2.0,29.8,791.0,1055.77,744.71
2018,9,21,13,45,937.0,87.0,2.05,29.7,762.0,1047.23,741.42
2018,9,21,14,0,929.0,86.0,2.1,29.6,733.0,1034.7,735.84
2018,9,21,14,15,918.5,84.5,2.15,29.35,697.5,1015.24,726.46
2018,9,21,14,30,908.0,83.0,2.2,29.1,662.0,992.13,714.83
2018,9,21,14,45,894.0,81.0,2.25,28.85,620.5,961.58,698.4
2018,9,21,15,0,880.0,79.0,2.3,28.6,579.0,927.9,679.83
2018,9,21,15,15,860.5,76.5,2.3,28.6,532.0,885.75,654.31
2018,9,21,15,30,841.0,74.0,2.3,28.6,485.0,849.84,632.72
2018,9,21,15,45,814.0,71.0,2.45,27.75,434.5,796.04,601.63
2018,9,21,16,0,787.0,68.0,2.6,26.9,384.0,741.08,568.54
2018,9,21,16,15,747.5,64.0,2.55,26.0,330.5,674.5,524.63
2018,9,21,16,30,708.0,60.0,2.5,25.1,277.0,608.58,479.43
2018,9,21,16,45,648.0,54.5,2.45,24.25,224.0,528.11,420.53
2018,9,21,17,0,588.0,49.0,2.4,23.4,171.0,456.58,363.78
2018,9,21,17,15,487.5,41.5,2.25,22.15,123.0,359.26,284.09
2018,9,21,17,30,387.0,34.0,2.1,20.9,75.0,271.26,206.58
2018,9,21,17,45,233.5,21.5,1.9,19.7,42.5,151.45,42.59
2018,9,21,18,0,80.0,9.0,1.7,18.5,10.0,40.81,0.0
2018,9,21,18,15,40.0,4.5,1.65,17.9,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,47.5,5.5,0.3,12.9,6.0,0.0,0.0
2018,9,22,6,0,95.0,11.0,0.3,13.0,12.0,10.01,0.0
2018,9,22,6,15,256.0,23.0,0.35,13.55,47.5,19.17,5.64
2018,9,22,6,30,417.0,35.0,0.4,14.1,83.0,28.55,19.0
2018,9,22,6,45,513.5,42.5,0.45,14.7,132.5,33.5,24.02
2018,9,22,7,0,610.0,50.0,0.5,15.3,182.0,38.43,28.65
2018,9,22,7,15,667.5,55.5,0.55,16.05,235.5,45.36,34.82
2018,9,22,7,30,725.0,61.0,0.6,16.8,289.0,48.7,37.63
2018,9,22,7,45,763.5,65.0,0.6,17.55,342.5,86.03,45.93
2018,9,22,8,0,802.0,69.0,0.6,18.3,396.0,146.08,81.18
2018,9,22,8,15,828.0,72.0,0.65,19.45,447.0,207.65,128.57
2018,9,22,8,30,854.0,75.0,0.7,20.6,498.0,271.93,182.19
2018,9,22,8,45,873.5,77.0,0.75,21.8,544.5,338.98,238.63
2018,9,22,9,0,893.0,79.0,0.8,23.0,591.0,403.42,291.84
2018,9,22,9,15,906.5,81.5,0.85,23.9,632.5,466.64,342.72
2018,9,22,9,30,920.0,84.0,0.9,24.8,674.0,529.77,391.44
2018,9,22,9,45,930.0,85.5,1.0,25.7,709.0,589.7,436.31
2018,9,22,10,0,940.0,87.0,1.1,26.6,744.0,648.55,478.72
2018,9,22,10,15,947.5,88.0,1.2,27.1,772.0,703.96,518.11
2018,9,22,10,30,955.0,89.0,1.3,27.6,800.0,757.5,555.03
2018,9,22,10,45,960.0,90.0,1.35,28.15,820.5,807.07,585.79
2018,9,22,11,0,965.0,91.0,1.4,28.7,841.0,854.06,614.45
2018,9,22,11,15,967.5,91.5,1.5,28.9,853.0,895.7,640.87
2018,9,22,11,30,970.0,92.0,1.6,29.1,865.0,934.16,665.19
2018,9,22,11,45,971.0,92.0,1.7,29.3,869.0,967.39,686.19
2018,9,22,12,0,972.0,92.0,1.8,29.5,873.0,997.01,704.99
2018,9,22,12,15,973.0,90.5,1.9,29.5,868.5,1021.24,721.08
2018,9,22,12,30,974.0,89.0,2.0,29.5,864.0,1041.57,734.92
2018,9,22,12,45,973.0,88.0,2.05,29.5,851.5,1056.5,744.95
2018,9,22,13,0,972.0,87.0,2.1,29.5,839.0,1067.31,752.65
2018,9,22,13,15,967.0,86.0,2.25,29.35,817.5,1069.97,757.22
2018,9,22,13,30,962.0,85.0,2.4,29.2,796.0,1068.43,759.35
2018,9,22,13,45,955.0,83.5,2.5,29.0,767.0,1060.15,756.96
2018,9,22,14,0,948.0,82.0,2.6,28.8,738.0,1047.78,752.15
2018,9,22,14,15,937.5,80.5,2.7,28.45,702.0,1028.0,743.15
2018,9,22,14,30,927.0,79.0,2.8,28.1,666.0,1004.49,731.75
2018,9,22,14,45,913.0,77.5,2.85,27.8,624.0,974.1,715.22
2018,9,22,15,0,899.0,76.0,2.9,27.5,582.0,940.54,696.48
2018,9,22,15,15,879.5,73.5,2.9,27.5,534.5,897.8,670.18
2018,9,22,15,30,860.0,71.0,2.9,27.5,487.0,852.74,642.01
2018,9,22,15,45,834.0,68.0,3.0,26.45,436.0,807.6,616.47
2018,9,22,16,0,808.0,65.0,3.1,25.4,385.0,752.72,582.98
2018,9,22,16,15,769.5,61.0,2.95,24.55,331.5,686.11,538.01
2018,9,22,16,30,731.0,57.0,2.8,23.7,278.0,620.07,491.77
2018,9,22,16,45,671.5,52.0,2.7,22.85,224.5,539.65,432.33
2018,9,22,17,0,612.0,47.0,2.6,22.0,171.0,462.57,370.68
2018,9,22,17,15,509.5,39.5,2.3,20.85,122.0,368.49,292.13
2018,9,22,17,30,407.0,32.0,2.0,19.7,73.0,278.81,211.12
2018,9,22,17,45,240.5,20.0,1.75,18.55,40.5,151.0,7.85
2018,9,22,18,0,74.0,8.0,1.5,17.4,8.0,37.32,0.0
2018,9,22,18,15,37.0,4.0,1.45,16.85,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.0,1.25,10.8,5.5,0.0,0.0
2018,9,23,6,0,84.0,10.0,1.3,11.0,11.0,9.1,0.0
2018,9,23,6,15,232.5,22.0,1.35,11.6,44.0,18.29,4.05
2018,9,23,6,30,381.0,34.0,1.4,12.2,77.0,27.67,18.27
2018,9,23,6,45,449.0,45.0,1.5,12.8,121.5,35.62,26.02
2018,9,23,7,0,517.0,56.0,1.6,13.4,166.0,43.24,33.11
2018,9,23,7,15,624.0,57.0,1.55,14.15,226.0,42.59,32.57
2018,9,23,7,30,731.0,58.0,1.5,14.9,286.0,46.31,35.79
2018,9,23,7,45,756.5,64.0,1.45,15.65,336.5,85.3,45.78
2018,9,23,8,0,782.0,70.0,1.4,16.4,387.0,145.1,82.07
2018,9,23,8,15,822.5,70.5,1.4,17.4,441.0,205.85,129.02
2018,9,23,8,30,863.0,71.0,1.4,18.4,495.0,274.89,186.92
2018,9,23,8,45,882.0,73.0,1.4,19.4,541.5,338.48,241.95
2018,9,23,9,0,901.0,75.0,1.4,20.4,588.0,403.16,296.72
2018,9,23,9,15,913.5,77.0,1.5,21.3,629.0,465.88,348.67
2018,9,23,9,30,926.0,79.0,1.6,22.2,670.0,528.37,398.46
2018,9,23,9,45,934.5,81.0,1.65,23.15,704.5,588.17,444.02
2018,9,23,10,0,943.0,83.0,1.7,24.1,739.0,646.74,486.85
2018,9,23,10,15,950.0,84.5,1.8,24.65,767.0,702.35,527.15
2018,9,23,10,30,957.0,86.0,1.9,25.2,795.0,756.05,564.77
2018,9,23,10,45,962.0,86.5,1.95,25.75,815.0,805.1,595.97
2018,9,23,11,0,967.0,87.0,2.0,26.3,835.0,851.55,625.04
2018,9,23,11,15,969.5,87.5,2.1,26.6,847.0,893.14,651.69
2018,9,23,11,30,972.0,88.0,2.2,26.9,859.0,931.52,676.14
2018,9,23,11,45,973.0,88.0,2.25,27.25,862.5,964.67,696.52
2018,9,23,12,0,974.0,88.0,2.3,27.6,866.0,994.2,714.56
2018,9,23,12,15,974.5,87.0,2.4,27.65,861.5,1018.39,730.64
2018,9,23,12,30,975.0,86.0,2.5,27.7,857.0,1038.67,744.4
2018,9,23,12,45,974.0,84.5,2.6,27.75,844.5,1052.9,754.49
2018,9,23,13,0,973.0,83.0,2.7,27.8,832.0,1063.0,762.18
2018,9,23,13,15,940.0,94.0,2.8,27.65,802.0,1051.55,757.0
2018,9,23,13,30,907.0,105.0,2.9,27.5,772.0,1035.83,749.35
2018,9,23,13,45,928.0,91.5,3.0,27.4,751.5,1041.74,755.57
2018,9,23,14,0,949.0,78.0,3.1,27.3,731.0,1042.85,758.67
2018,9,23,14,15,939.0,76.5,3.2,27.0,695.0,1023.42,749.24
2018,9,23,14,30,929.0,75.0,3.3,26.7,659.0,1000.23,737.5
2018,9,23,14,45,885.5,81.5,3.4,26.4,608.5,951.7,708.77
2018,9,23,15,0,842.0,88.0,3.5,26.1,558.0,910.76,684.84
2018,9,23,15,15,776.5,91.5,3.5,26.1,497.0,835.09,635.0
2018,9,23,15,30,711.0,95.0,3.5,26.1,436.0,764.61,587.92
2018,9,23,15,45,748.5,79.0,3.6,25.1,403.0,748.4,581.46
2018,9,23,16,0,786.0,63.0,3.7,24.1,370.0,731.03,573.49
2018,9,23,16,15,761.0,58.5,3.6,23.25,321.0,674.98,535.36
2018,9,23,16,30,736.0,54.0,3.5,22.4,272.0,618.45,495.55
2018,9,23,16,45,676.0,49.0,3.4,21.55,219.0,537.67,434.84
2018,9,23,17,0,616.0,44.0,3.3,20.7,166.0,460.4,371.98
2018,9,23,17,15,512.5,37.0,3.1,19.6,117.5,366.12,292.17
2018,9,23,17,30,409.0,30.0,2.9,18.5,69.0,277.01,208.88
2018,9,23,17,45,237.0,18.5,2.7,17.45,38.0,145.79,0.0
2018,9,23,18,0,65.0,7.0,2.5,16.4,7.0,6.37,0.0
2018,9,23,18,15,32.5,3.5,2.35,15.85,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,24,5,45,52.0,5.5,0.7,10.15,6.0,0.0,0.0
2018,9,24,6,0,104.0,11.0,0.7,10.3,12.0,10.01,0.0
2018,9,24,6,15,275.5,21.5,0.85,11.0,46.5,17.97,2.53
2018,9,24,6,30,447.0,32.0,1.0,11.7,81.0,26.08,16.87
2018,9,24,6,45,544.5,38.5,1.1,12.4,130.5,33.09,23.8
2018,9,24,7,0,642.0,45.0,1.2,13.1,180.0,37.74,28.24
2018,9,24,7,15,698.5,49.5,1.25,13.95,233.5,40.46,30.71
2018,9,24,7,30,755.0,54.0,1.3,14.8,287.0,43.21,33.05
2018,9,24,7,45,792.0,57.5,1.3,15.65,340.5,82.11,41.99
2018,9,24,8,0,829.0,61.0,1.3,16.5,394.0,148.01,82.41
2018,9,24,8,15,846.5,65.0,1.35,17.65,442.5,210.16,131.38
2018,9,24,8,30,864.0,69.0,1.4,18.8,491.0,273.8,185.82
2018,9,24,8,45,889.0,69.0,1.45,19.95,539.0,337.46,240.71
2018,9,24,9,0,914.0,69.0,1.5,21.1,587.0,402.85,295.92
2018,9,24,9,15,902.0,79.0,1.6,21.95,620.5,463.13,346.34
2018,9,24,9,30,890.0,89.0,1.7,22.8,654.0,520.46,392.4
2018,9,24,9,45,905.5,90.0,1.75,23.7,691.0,581.22,438.69
2018,9,24,10,0,921.0,91.0,1.8,24.6,728.0,641.53,482.83
2018,9,24,10,15,944.5,85.0,1.85,25.1,760.5,699.44,524.7
2018,9,24,10,30,968.0,79.0,1.9,25.6,793.0,756.78,564.54
2018,9,24,10,45,972.0,80.0,1.9,26.1,812.5,805.92,595.42
2018,9,24,11,0,976.0,81.0,1.9,26.6,832.0,852.36,624.06
2018,9,24,11,15,943.0,98.5,1.85,26.85,833.0,882.61,641.87
2018,9,24,11,30,910.0,116.0,1.8,27.1,834.0,907.18,656.01
2018,9,24,11,45,803.5,170.0,1.8,27.3,806.0,906.82,654.82
2018,9,24,12,0,697.0,224.0,1.8,27.5,778.0,896.67,647.7
2018,9,24,12,15,757.5,192.5,1.75,27.6,791.5,942.08,676.21
2018,9,24,12,30,818.0,161.0,1.7,27.7,805.0,978.6,698.16
2018,9,24,12,45,890.5,123.5,1.65,27.8,814.0,1013.91,719.25
2018,9,24,13,0,963.0,86.0,1.6,27.9,823.0,1055.83,744.24
2018,9,24,13,15,958.0,85.0,1.6,27.85,801.5,1058.23,746.07
2018,9,24,13,30,953.0,84.0,1.6,27.8,780.0,1056.46,746.0
2018,9,24,13,45,945.0,83.0,1.6,27.75,751.0,1047.6,741.78
2018,9,24,14,0,937.0,82.0,1.6,27.7,722.0,1034.72,735.3
2018,9,24,14,15,926.0,80.5,1.6,27.55,686.0,1014.41,724.65
2018,9,24,14,30,915.0,79.0,1.6,27.4,650.0,990.43,711.83
2018,9,24,14,45,900.5,77.5,1.6,27.2,608.0,959.67,694.86
2018,9,24,15,0,886.0,76.0,1.6,27.0,566.0,925.81,675.84
2018,9,24,15,15,866.0,73.5,1.6,27.0,519.0,882.89,650.2
2018,9,24,15,30,846.0,71.0,1.6,27.0,472.0,846.18,628.4
2018,9,24,15,45,817.0,68.5,1.7,26.25,421.0,791.15,596.48
2018,9,24,16,0,788.0,66.0,1.8,25.5,370.0,735.09,562.65
2018,9,24,16,15,746.0,62.0,1.8,24.6,316.5,666.64,517.92
2018,9,24,16,30,704.0,58.0,1.8,23.7,263.0,599.07,471.76
2018,9,24,16,45,639.0,52.5,1.8,22.8,210.0,515.65,410.5
2018,9,24,17,0,574.0,47.0,1.8,21.9,157.0,442.1,351.86
2018,9,24,17,15,462.5,39.0,1.75,20.65,110.0,339.33,267.28
2018,9,24,17,30,351.0,31.0,1.7,19.4,63.0,247.16,181.66
2018,9,24,17,45,198.0,19.0,1.7,18.2,34.5,107.47,0.0
2018,9,24,18,0,45.0,7.0,1.7,17.0,6.0,0.0,0.0
2018,9,24,18,15,22.5,3.5,1.65,16.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,25,5,45,50.0,5.0,0.55,11.5,5.5,0.0,0.0
2018,9,25,6,0,100.0,10.0,0.6,11.7,11.0,9.1,0.0
2018,9,25,6,15,268.0,21.0,0.65,12.55,44.5,17.6,0.63
2018,9,25,6,30,436.0,32.0,0.7,13.4,78.0,26.16,16.73
2018,9,25,6,45,533.5,38.5,0.75,14.25,127.0,33.17,23.66
2018,9,25,7,0,631.0,45.0,0.8,15.1,176.0,37.79,28.04
2018,9,25,7,15,688.0,50.0,0.8,15.85,229.5,40.93,30.89
2018,9,25,7,30,745.0,55.0,0.8,16.6,283.0,44.06,33.57
2018,9,25,7,45,781.5,58.0,0.8,17.35,335.5,82.41,42.1
2018,9,25,8,0,818.0,61.0,0.8,18.1,388.0,142.51,77.72
2018,9,25,8,15,843.0,64.5,0.8,19.25,438.5,209.47,129.84
2018,9,25,8,30,868.0,68.0,0.8,20.4,489.0,274.27,184.13
2018,9,25,8,45,886.0,70.0,0.8,21.55,535.0,337.76,238.13
2018,9,25,9,0,904.0,72.0,0.8,22.7,581.0,402.22,291.53
2018,9,25,9,15,918.0,73.0,0.75,23.45,622.0,464.73,341.72
2018,9,25,9,30,932.0,74.0,0.7,24.2,663.0,527.12,389.51
2018,9,25,9,45,942.0,75.5,0.65,24.95,698.0,587.43,433.54
2018,9,25,10,0,952.0,77.0,0.6,25.7,733.0,646.63,474.68
2018,9,25,10,15,958.5,78.0,0.6,26.1,760.0,701.68,512.51
2018,9,25,10,30,965.0,79.0,0.6,26.5,787.0,754.73,547.3
2018,9,25,10,45,969.5,80.0,0.6,26.9,807.0,804.04,576.95
2018,9,25,11,0,974.0,81.0,0.6,27.3,827.0,850.69,604.43
2018,9,25,11,15,976.5,81.0,0.6,27.55,838.5,891.78,628.41
2018,9,25,11,30,979.0,81.0,0.6,27.8,850.0,929.62,650.19
2018,9,25,11,45,979.5,81.0,0.6,28.05,853.0,962.26,668.67
2018,9,25,12,0,980.0,81.0,0.6,28.3,856.0,991.23,684.89
2018,9,25,12,15,978.0,81.5,0.65,28.4,851.0,1014.59,699.33
2018,9,25,12,30,976.0,82.0,0.7,28.5,846.0,1033.95,711.57
2018,9,25,12,45,972.5,81.5,0.7,28.6,832.0,1046.64,718.9
2018,9,25,13,0,969.0,81.0,0.7,28.7,818.0,1055.17,724.0
2018,9,25,13,15,964.0,80.5,0.8,28.7,797.0,1058.03,728.56
2018,9,25,13,30,959.0,80.0,0.9,28.7,776.0,1056.72,730.82
2018,9,25,13,45,951.5,79.0,0.95,28.7,747.0,1048.2,727.87
2018,9,25,14,0,944.0,78.0,1.0,28.7,718.0,1035.64,722.69
2018,9,25,14,15,933.5,76.5,1.1,28.55,682.0,1015.61,714.46
2018,9,25,14,30,923.0,75.0,1.2,28.4,646.0,991.88,703.9
2018,9,25,14,45,909.0,73.0,1.3,28.25,604.0,960.69,688.5
2018,9,25,15,0,895.0,71.0,1.4,28.1,562.0,926.35,670.82
2018,9,25,15,15,875.5,69.0,1.4,28.1,515.0,884.18,645.98
2018,9,25,15,30,856.0,67.0,1.4,28.1,468.0,839.75,619.34
2018,9,25,15,45,828.5,64.0,1.55,27.5,417.0,793.36,593.87
2018,9,25,16,0,801.0,61.0,1.7,26.9,366.0,737.49,560.58
2018,9,25,16,15,761.5,57.0,1.6,25.95,313.0,670.51,516.63
2018,9,25,16,30,722.0,53.0,1.5,25.0,260.0,604.28,471.33
2018,9,25,16,45,659.0,48.0,1.45,24.05,207.0,522.31,411.79
2018,9,25,17,0,596.0,43.0,1.4,23.1,154.0,444.13,350.15
2018,9,25,17,15,487.0,35.5,1.35,21.9,107.0,348.03,271.02
2018,9,25,17,30,378.0,28.0,1.3,20.7,60.0,256.7,182.87
2018,9,25,17,45,216.0,17.0,1.25,19.5,32.5,113.37,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,26,5,45,21.5,3.5,0.4,12.55,3.5,0.0,0.0
2018,9,26,6,0,43.0,7.0,0.4,12.7,7.0,6.37,0.0
2018,9,26,6,15,119.0,22.0,0.5,13.4,32.0,17.4,0.0
2018,9,26,6,30,195.0,37.0,0.6,14.1,57.0,28.81,18.82
2018,9,26,6,45,286.0,49.0,0.65,14.85,97.5,37.56,27.41
2018,9,26,7,0,377.0,61.0,0.7,15.6,138.0,46.07,35.27
2018,9,26,7,15,485.0,66.5,0.7,16.35,195.0,50.09,38.91
2018,9,26,7,30,593.0,72.0,0.7,17.1,252.0,52.82,41.21
2018,9,26,7,45,635.0,79.0,0.7,17.85,303.0,88.38,50.94
2018,9,26,8,0,677.0,86.0,0.7,18.6,354.0,143.61,84.41
2018,9,26,8,15,741.5,83.0,0.7,19.7,411.5,203.42,128.98
2018,9,26,8,30,806.0,80.0,0.7,20.8,469.0,266.4,179.8
2018,9,26,8,45,847.5,77.0,0.75,21.85,520.5,332.46,234.8
2018,9,26,9,0,889.0,74.0,0.8,22.9,572.0,398.82,289.19
2018,9,26,9,15,900.5,77.0,0.85,24.0,612.5,461.21,339.3
2018,9,26,9,30,912.0,80.0,0.9,25.1,653.0,523.29,387.04
2018,9,26,9,45,919.5,82.5,0.95,26.2,686.5,582.13,430.44
2018,9,26,10,0,927.0,85.0,1.0,27.3,720.0,639.66,471.07
2018,9,26,10,15,935.0,86.0,1.0,27.95,747.5,694.48,508.65
2018,9,26,10,30,943.0,87.0,1.0,28.6,775.0,747.48,543.57
2018,9,26,10,45,948.0,87.5,1.0,29.3,794.5,795.71,572.22
2018,9,26,11,0,953.0,88.0,1.0,30.0,814.0,841.37,598.71
2018,9,26,11,15,916.5,108.0,1.0,30.35,814.5,870.26,615.12
2018,9,26,11,30,880.0,128.0,1.0,30.7,815.0,893.23,627.94
2018,9,26,11,45,880.0,127.5,0.95,31.0,817.0,922.45,643.97
2018,9,26,12,0,880.0,127.0,0.9,31.3,819.0,948.31,657.68
2018,9,26,12,15,898.0,118.0,0.85,31.45,820.5,978.65,674.42
2018,9,26,12,30,916.0,109.0,0.8,31.6,822.0,1005.76,689.01
2018,9,26,12,45,893.0,117.0,0.75,31.7,802.5,1008.17,689.13
2018,9,26,13,0,870.0,125.0,0.7,31.8,783.0,1017.21,693.61
2018,9,26,13,15,795.0,151.5,0.65,31.7,740.0,980.58,671.69
2018,9,26,13,30,720.0,178.0,0.6,31.6,697.0,947.79,652.65
2018,9,26,13,45,609.0,208.5,0.5,31.55,635.5,871.77,606.05
2018,9,26,14,0,498.0,239.0,0.4,31.5,574.0,788.88,552.65
2018,9,26,14,15,435.0,245.5,0.5,31.25,527.0,731.85,519.47
2018,9,26,14,30,372.0,252.0,0.6,31.0,480.0,657.16,473.52
2018,9,26,14,45,327.0,242.0,0.7,30.7,432.5,599.0,437.55
2018,9,26,15,0,282.0,232.0,0.8,30.4,385.0,541.31,400.38
2018,9,26,15,15,250.5,213.5,0.8,30.4,341.0,486.24,363.16
2018,9,26,15,30,219.0,195.0,0.8,30.4,297.0,415.21,313.84
2018,9,26,15,45,363.5,146.5,1.15,29.4,293.0,503.72,385.57
2018,9,26,16,0,508.0,98.0,1.5,28.4,289.0,553.81,428.54
2018,9,26,16,15,528.5,84.0,1.55,27.3,256.5,531.76,415.07
2018,9,26,16,30,549.0,70.0,1.6,26.2,224.0,506.02,398.14
2018,9,26,16,45,473.5,61.5,1.7,25.15,174.5,419.54,332.69
2018,9,26,17,0,398.0,53.0,1.8,24.1,125.0,338.76,268.41
2018,9,26,17,15,295.5,41.0,1.75,22.85,84.5,243.59,189.6
2018,9,26,17,30,193.0,29.0,1.7,21.6,44.0,161.05,110.0
2018,9,26,17,45,102.5,15.5,1.65,20.4,23.0,60.33,0.0
2018,9,26,18,0,12.0,2.0,1.6,19.2,2.0,0.0,0.0
2018,9,26,18,15,6.0,1.0,1.55,18.7,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,27,5,45,22.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,9,27,6,0,44.0,6.0,0.9,14.1,6.0,5.46,0.0
2018,9,27,6,15,178.5,20.5,1.05,14.5,36.0,17.27,0.0
2018,9,27,6,30,313.0,35.0,1.2,14.9,66.0,29.04,18.77
2018,9,27,6,45,343.0,47.5,1.35,15.3,100.5,38.16,27.81
2018,9,27,7,0,373.0,60.0,1.5,15.7,135.0,45.36,34.58
2018,9,27,7,15,386.0,73.5,1.5,16.15,171.0,54.4,42.72
2018,9,27,7,30,399.0,87.0,1.5,16.6,207.0,63.02,50.27
2018,9,27,7,45,472.0,98.5,1.5,17.05,265.5,95.42,61.51
2018,9,27,8,0,545.0,110.0,1.5,17.5,324.0,148.71,94.83
2018,9,27,8,15,492.0,129.0,1.4,18.2,341.0,192.07,131.6
2018,9,27,8,30,439.0,148.0,1.3,18.9,358.0,230.07,166.11
2018,9,27,8,45,379.5,182.5,1.2,19.55,376.5,272.19,203.32
2018,9,27,9,0,320.0,217.0,1.1,20.2,395.0,306.21,232.37
2018,9,27,9,15,565.0,164.5,1.1,20.9,506.5,393.78,297.92
2018,9,27,9,30,810.0,112.0,1.1,21.6,618.0,503.3,379.85
2018,9,27,9,45,836.0,107.5,1.1,22.3,654.0,561.13,423.17
2018,9,27,10,0,862.0,103.0,1.1,23.0,690.0,618.27,464.86
2018,9,27,10,15,809.0,125.5,1.1,23.45,693.5,653.91,489.7
2018,9,27,10,30,756.0,148.0,1.1,23.9,697.0,680.8,507.62
2018,9,27,10,45,795.5,139.0,1.1,24.35,730.0,738.64,547.18
2018,9,27,11,0,835.0,130.0,1.1,24.8,763.0,796.93,584.26
2018,9,27,11,15,793.0,149.5,1.15,24.95,758.0,817.41,596.91
2018,9,27,11,30,751.0,169.0,1.2,25.1,753.0,836.65,609.26
2018,9,27,11,45,667.5,212.5,1.25,25.2,733.0,835.04,607.82
2018,9,27,12,0,584.0,256.0,1.3,25.3,713.0,821.05,597.25
2018,9,27,12,15,557.5,265.0,1.35,25.35,699.0,823.95,599.49
2018,9,27,12,30,531.0,274.0,1.4,25.4,685.0,823.39,599.29
2018,9,27,12,45,709.5,191.5,1.4,25.4,730.5,927.61,670.32
2018,9,27,13,0,888.0,109.0,1.4,25.4,776.0,1005.7,718.96
2018,9,27,13,15,778.0,147.0,1.45,25.4,720.0,958.18,689.52
2018,9,27,13,30,668.0,185.0,1.5,25.4,664.0,903.24,656.4
2018,9,27,13,45,577.5,210.5,1.55,25.35,613.0,835.43,614.02
2018,9,27,14,0,487.0,236.0,1.6,25.3,562.0,774.3,573.32
2018,9,27,14,15,434.0,239.5,1.65,25.2,518.5,723.86,540.33
2018,9,27,14,30,381.0,243.0,1.7,25.1,475.0,654.98,494.1
2018,9,27,14,45,338.5,233.5,1.75,24.95,429.0,599.55,456.61
2018,9,27,15,0,296.0,224.0,1.8,24.8,383.0,544.46,418.35
2018,9,27,15,15,333.5,195.0,1.8,24.8,359.5,537.56,416.3
2018,9,27,15,30,371.0,166.0,1.8,24.8,336.0,526.64,410.88
2018,9,27,15,45,388.0,144.0,1.95,24.05,304.0,520.67,409.73
2018,9,27,16,0,405.0,122.0,2.1,23.3,272.0,494.06,393.11
2018,9,27,16,15,339.0,110.5,2.1,22.45,223.0,415.05,333.62
2018,9,27,16,30,273.0,99.0,2.1,21.6,174.0,326.25,264.62
2018,9,27,16,45,246.0,80.0,2.1,20.8,137.0,274.04,222.73
2018,9,27,17,0,219.0,61.0,2.1,20.0,100.0,223.53,180.24
2018,9,27,17,15,170.0,44.0,2.15,19.15,68.0,165.97,130.05
2018,9,27,17,30,121.0,27.0,2.2,18.3,36.0,119.75,77.81
2018,9,27,17,45,68.5,14.5,2.2,17.45,18.5,43.94,0.0
2018,9,27,18,0,16.0,2.0,2.2,16.6,1.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.2,16.15,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.35,10.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.4,10.5,1.0,0.91,0.0
2018,9,28,6,15,0.0,6.5,1.4,10.85,6.5,5.7,0.0
2018,9,28,6,30,0.0,12.0,1.4,11.2,12.0,10.54,3.29
2018,9,28,6,45,9.5,13.5,1.4,11.5,15.5,12.12,5.14
2018,9,28,7,0,19.0,15.0,1.4,11.8,19.0,13.4,6.45
2018,9,28,7,15,9.5,17.0,1.35,12.25,19.0,15.29,8.21
2018,9,28,7,30,0.0,19.0,1.3,12.7,19.0,16.71,9.49
2018,9,28,7,45,0.0,39.5,1.25,13.2,39.5,34.82,24.41
2018,9,28,8,0,0.0,60.0,1.2,13.7,60.0,53.0,39.77
2018,9,28,8,15,30.0,68.0,1.15,14.35,82.5,65.45,48.72
2018,9,28,8,30,60.0,76.0,1.1,15.0,105.0,81.31,60.81
2018,9,28,8,45,129.5,111.0,1.1,15.7,180.5,136.29,104.47
2018,9,28,9,0,199.0,146.0,1.1,16.4,256.0,202.12,156.86
2018,9,28,9,15,166.0,149.0,1.2,17.1,245.5,205.25,160.37
2018,9,28,9,30,133.0,152.0,1.3,17.8,235.0,202.54,158.77
2018,9,28,9,45,152.5,169.0,1.35,18.55,269.0,240.25,188.59
2018,9,28,10,0,172.0,186.0,1.4,19.3,303.0,278.59,218.29
2018,9,28,10,15,266.5,210.5,1.5,19.95,399.5,374.51,292.29
2018,9,28,10,30,361.0,235.0,1.6,20.6,496.0,487.98,376.88
2018,9,28,10,45,519.5,193.0,1.7,21.25,579.0,589.93,452.7
2018,9,28,11,0,678.0,151.0,1.8,21.9,662.0,697.9,531.0
2018,9,28,11,15,472.0,228.0,1.95,22.4,586.5,631.96,479.83
2018,9,28,11,30,266.0,305.0,2.1,22.9,511.0,542.49,411.56
2018,9,28,11,45,186.5,319.5,2.2,23.4,464.0,486.88,369.78
2018,9,28,12,0,107.0,334.0,2.3,23.9,417.0,438.14,331.84
2018,9,28,12,15,138.0,346.5,2.4,24.15,453.0,486.71,368.27
2018,9,28,12,30,169.0,359.0,2.5,24.4,489.0,536.46,404.7
2018,9,28,12,45,443.5,265.5,2.6,24.7,598.5,741.65,557.12
2018,9,28,13,0,718.0,172.0,2.7,25.0,708.0,925.29,684.81
2018,9,28,13,15,821.0,129.0,2.85,25.0,726.0,980.08,721.3
2018,9,28,13,30,924.0,86.0,3.0,25.0,744.0,1025.93,753.03
2018,9,28,13,45,917.0,84.5,3.1,25.0,715.5,1017.21,748.88
2018,9,28,14,0,910.0,83.0,3.2,25.0,687.0,1004.59,742.76
2018,9,28,14,15,900.0,81.5,3.3,24.7,652.0,985.27,733.16
2018,9,28,14,30,890.0,80.0,3.4,24.4,617.0,962.39,721.2
2018,9,28,14,45,876.0,77.0,3.55,24.15,575.5,930.46,703.22
2018,9,28,15,0,862.0,74.0,3.7,23.9,534.0,895.51,682.9
2018,9,28,15,15,841.0,71.5,3.7,23.9,487.5,852.19,654.94
2018,9,28,15,30,820.0,69.0,3.7,23.9,441.0,815.2,631.15
2018,9,28,15,45,792.0,65.5,3.85,22.65,391.0,760.55,597.67
2018,9,28,16,0,764.0,62.0,4.0,21.4,341.0,704.96,562.14
2018,9,28,16,15,722.5,58.0,3.9,20.4,289.5,638.04,515.03
2018,9,28,16,30,681.0,54.0,3.8,19.4,238.0,572.1,466.59
2018,9,28,16,45,614.0,48.0,3.75,18.45,187.0,488.34,400.66
2018,9,28,17,0,547.0,42.0,3.7,17.5,136.0,414.89,338.29
2018,9,28,17,15,431.0,33.5,3.6,16.6,91.5,311.77,248.24
2018,9,28,17,30,315.0,25.0,3.5,15.7,47.0,212.63,132.68
2018,9,28,17,45,168.5,14.0,3.35,14.75,24.5,88.05,0.0
2018,9,28,18,0,22.0,3.0,3.2,13.8,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,3.1,13.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,29,5,45,7.0,2.0,1.15,8.4,2.0,0.0,0.0
2018,9,29,6,0,14.0,4.0,1.2,8.5,4.0,3.64,0.0
2018,9,29,6,15,86.5,19.0,1.25,9.15,26.5,15.03,0.0
2018,9,29,6,30,159.0,34.0,1.3,9.8,49.0,26.5,16.75
2018,9,29,6,45,242.5,46.0,1.4,10.45,85.5,35.27,25.76
2018,9,29,7,0,326.0,58.0,1.5,11.1,122.0,43.79,33.81
2018,9,29,7,15,416.5,67.0,1.4,11.65,173.5,50.68,40.17
2018,9,29,7,30,507.0,76.0,1.3,12.2,225.0,56.05,44.95
2018,9,29,7,45,323.0,117.5,1.25,12.75,219.0,105.82,75.55
2018,9,29,8,0,139.0,159.0,1.2,13.3,213.0,142.59,108.9
2018,9,29,8,15,101.0,175.5,1.15,13.95,217.5,161.62,125.5
2018,9,29,8,30,63.0,192.0,1.1,14.6,222.0,176.8,139.1
2018,9,29,8,45,74.0,214.0,1.05,15.3,252.5,204.91,161.08
2018,9,29,9,0,85.0,236.0,1.0,16.0,283.0,234.73,184.14
2018,9,29,9,15,324.0,211.5,1.05,16.65,409.0,327.41,254.33
2018,9,29,9,30,563.0,187.0,1.1,17.3,535.0,447.99,345.9
2018,9,29,9,45,744.0,134.0,1.2,17.95,619.5,535.98,412.91
2018,9,29,10,0,925.0,81.0,1.3,18.6,704.0,634.75,487.13
2018,9,29,10,15,932.0,81.5,1.45,19.05,730.5,688.08,526.78
2018,9,29,10,30,939.0,82.0,1.6,19.5,757.0,739.47,564.24
2018,9,29,10,45,944.0,83.0,1.8,19.95,776.5,787.74,597.26
2018,9,29,11,0,949.0,84.0,2.0,20.4,796.0,833.45,628.27
2018,9,29,11,15,951.5,84.5,2.1,20.65,807.0,873.82,655.06
2018,9,29,11,30,954.0,85.0,2.2,20.9,818.0,911.03,679.65
2018,9,29,11,45,955.0,84.5,2.35,21.15,821.0,942.51,700.87
2018,9,29,12,0,956.0,84.0,2.5,21.4,824.0,970.4,719.77
2018,9,29,12,15,956.5,83.0,2.55,21.55,819.0,993.55,734.94
2018,9,29,12,30,957.0,82.0,2.6,21.7,814.0,1012.83,747.72
2018,9,29,12,45,957.0,80.0,2.7,21.8,801.5,1026.54,757.64
2018,9,29,13,0,957.0,78.0,2.8,21.9,789.0,1036.17,765.1
2018,9,29,13,15,951.5,77.5,2.85,21.9,767.5,1038.06,767.51
2018,9,29,13,30,946.0,77.0,2.9,21.9,746.0,1035.84,767.47
2018,9,29,13,45,939.0,75.5,2.95,21.9,717.0,1026.85,763.18
2018,9,29,14,0,932.0,74.0,3.0,21.9,688.0,1013.88,756.44
2018,9,29,14,15,921.0,72.5,3.05,21.7,652.0,993.15,745.24
2018,9,29,14,30,910.0,71.0,3.1,21.5,616.0,968.81,731.68
2018,9,29,14,45,895.0,69.5,3.15,21.3,574.5,937.29,713.2
2018,9,29,15,0,880.0,68.0,3.2,21.1,533.0,902.77,692.51
2018,9,29,15,15,859.5,66.0,3.2,21.1,486.5,859.96,664.91
2018,9,29,15,30,839.0,64.0,3.2,21.1,440.0,815.05,635.47
2018,9,29,15,45,800.5,62.5,3.25,20.4,388.0,762.09,601.51
2018,9,29,16,0,762.0,61.0,3.3,19.7,336.0,700.58,560.05
2018,9,29,16,15,569.0,73.0,3.2,19.05,260.5,545.62,444.7
2018,9,29,16,30,376.0,85.0,3.1,18.4,185.0,394.71,324.83
2018,9,29,16,45,346.5,67.0,3.0,17.8,143.5,336.11,276.96
2018,9,29,17,0,317.0,49.0,2.9,17.2,102.0,279.03,227.74
2018,9,29,17,15,299.5,36.5,2.7,16.45,72.0,241.2,190.77
2018,9,29,17,30,282.0,24.0,2.5,15.7,42.0,192.25,105.79
2018,9,29,17,45,141.0,12.0,2.3,14.9,21.0,73.65,0.0
2018,9,29,18,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
