Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,86.5,7.5,0.95,11.7,10.5,0.0,0.0
2018,10,20,6,30,173.0,15.0,0.9,12.2,21.0,13.64,0.0
2018,10,20,6,45,337.0,25.0,0.85,12.7,60.5,20.49,10.4
2018,10,20,7,0,501.0,35.0,0.8,13.2,100.0,28.16,19.01
2018,10,20,7,15,583.5,41.5,1.0,14.1,148.5,35.42,25.85
2018,10,20,7,30,666.0,48.0,1.2,15.0,197.0,40.09,30.16
2018,10,20,7,45,716.5,52.0,1.4,15.9,247.0,77.7,40.02
2018,10,20,8,0,767.0,56.0,1.6,16.8,297.0,135.17,74.94
2018,10,20,8,15,800.0,59.0,1.6,17.8,345.0,194.6,121.78
2018,10,20,8,30,833.0,62.0,1.6,18.8,393.0,257.43,175.42
2018,10,20,8,45,856.0,64.0,1.6,19.75,437.0,321.3,231.0
2018,10,20,9,0,879.0,66.0,1.6,20.7,481.0,384.25,284.86
2018,10,20,9,15,895.0,68.0,1.55,21.7,520.0,445.44,335.52
2018,10,20,9,30,911.0,70.0,1.5,22.7,559.0,506.69,384.04
2018,10,20,9,45,922.5,71.5,1.45,23.65,591.5,564.83,428.23
2018,10,20,10,0,934.0,73.0,1.4,24.6,624.0,621.96,469.71
2018,10,20,10,15,942.0,74.0,1.3,25.05,649.5,675.08,507.16
2018,10,20,10,30,950.0,75.0,1.2,25.5,675.0,726.3,541.75
2018,10,20,10,45,955.5,75.5,1.1,25.95,693.0,773.04,570.21
2018,10,20,11,0,961.0,76.0,1.0,26.4,711.0,817.18,595.91
2018,10,20,11,15,963.5,76.5,1.0,26.55,720.5,856.12,619.85
2018,10,20,11,30,966.0,77.0,1.0,26.7,730.0,891.85,641.59
2018,10,20,11,45,966.5,77.0,1.0,26.9,731.5,921.92,659.53
2018,10,20,12,0,967.0,77.0,1.0,27.1,733.0,948.35,675.21
2018,10,20,12,15,965.5,76.0,1.05,27.1,726.0,968.06,688.2
2018,10,20,12,30,964.0,75.0,1.1,27.1,719.0,983.82,698.96
2018,10,20,12,45,959.0,75.0,1.15,27.05,704.0,993.53,706.31
2018,10,20,13,0,954.0,75.0,1.2,27.0,689.0,999.18,711.39
2018,10,20,13,15,947.0,74.5,1.25,26.85,666.0,998.27,712.9
2018,10,20,13,30,940.0,74.0,1.3,26.7,643.0,993.35,712.14
2018,10,20,13,45,930.0,72.5,1.3,26.6,613.0,980.4,705.56
2018,10,20,14,0,920.0,71.0,1.3,26.5,583.0,963.65,696.79
2018,10,20,14,15,905.5,69.5,1.35,26.2,546.0,939.09,684.43
2018,10,20,14,30,891.0,68.0,1.4,25.9,509.0,911.22,669.88
2018,10,20,14,45,870.5,65.5,1.45,25.65,466.5,873.6,648.55
2018,10,20,15,0,850.0,63.0,1.5,25.4,424.0,833.46,625.15
2018,10,20,15,15,821.5,60.0,1.5,25.4,377.0,791.96,599.08
2018,10,20,15,30,793.0,57.0,1.5,25.4,330.0,740.37,565.3
2018,10,20,15,45,750.0,53.5,1.45,24.4,280.5,675.79,522.81
2018,10,20,16,0,707.0,50.0,1.4,23.4,231.0,611.58,478.52
2018,10,20,16,15,638.5,44.5,1.3,22.15,181.5,527.91,417.13
2018,10,20,16,30,570.0,39.0,1.2,20.9,132.0,447.71,353.89
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,341.02,264.13
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,228.29,125.71
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,91.22,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,13.64,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,20.13,9.77
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,27.36,18.39
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,34.57,25.28
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,39.27,29.71
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,76.21,39.53
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,133.11,74.35
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,191.94,121.1
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,254.17,174.78
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,318.04,230.93
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,381.1,285.58
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,441.59,336.71
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,502.1,385.92
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,559.7,431.18
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,616.22,473.92
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,668.78,512.57
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,719.47,548.63
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,765.89,579.01
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,809.72,606.75
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,847.82,631.19
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,882.71,653.4
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,911.96,671.85
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,937.6,687.99
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,956.5,700.52
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,971.48,710.71
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,979.38,716.04
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,983.27,719.02
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,981.23,720.04
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,975.26,718.68
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,961.54,712.35
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,944.14,703.69
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,918.9,689.7
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,890.47,673.5
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,862.2,657.77
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,822.3,633.54
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,770.69,599.03
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,717.78,562.76
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,652.11,517.69
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,586.93,470.8
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,507.96,409.92
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,427.85,343.48
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,312.73,244.53
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,196.51,92.68
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,76.35,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,13.64,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,20.71,9.78
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,28.35,19.37
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,31.68,22.9
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,38.24,29.05
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,71.84,39.9
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,119.81,72.34
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,174.35,115.5
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,234.94,167.06
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,294.86,219.31
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,360.95,276.04
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,424.79,329.85
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,492.54,385.23
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,553.07,433.59
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,614.75,481.23
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,667.26,520.48
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,717.89,557.13
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,763.53,587.61
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,806.58,615.37
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,845.98,640.4
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,882.24,663.07
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,911.94,681.18
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,938.03,696.89
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,957.58,708.86
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,973.23,718.43
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,983.07,725.13
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,988.9,729.45
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,987.27,730.55
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,981.66,729.24
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,968.86,722.92
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,952.33,714.28
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,927.24,700.81
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,898.86,685.0
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,861.7,662.82
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,822.12,638.49
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,780.34,610.7
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,728.66,574.97
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,661.29,529.32
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,594.58,481.52
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,507.29,413.71
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,431.46,349.82
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,313.72,246.56
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,193.72,69.9
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,75.73,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,12.73,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,20.36,8.87
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,28.45,19.49
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,31.68,22.98
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,34.94,26.17
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,75.29,49.25
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,107.7,78.6
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,155.2,108.91
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,230.91,165.9
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,293.87,219.13
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,367.55,281.11
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,429.89,333.88
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,494.59,386.84
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,552.12,432.94
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,609.29,477.18
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,656.45,512.32
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,700.28,543.88
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,729.68,563.83
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,748.39,575.59
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,761.23,584.05
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,764.01,585.11
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,795.82,608.05
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,825.59,628.51
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,851.65,647.59
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,875.05,664.97
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,800.59,614.38
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,715.93,553.08
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,682.66,530.93
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,628.68,493.33
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,626.88,494.07
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,623.44,493.31
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,585.7,466.19
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,547.09,438.26
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,479.9,387.38
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,414.15,336.54
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,541.36,441.67
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,644.17,521.82
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,536.06,438.78
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,429.65,354.16
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,340.7,281.08
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,258.03,210.47
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,191.6,149.27
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,114.61,21.24
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,40.9,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,10.01,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,19.32,7.28
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,31.06,21.66
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,39.81,30.14
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,49.59,39.2
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,76.48,47.1
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,126.32,76.15
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,183.19,117.28
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,253.37,173.33
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,314.68,226.77
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,377.24,279.83
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,438.17,330.63
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,498.94,379.35
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,556.12,423.16
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,611.96,464.19
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,663.97,503.69
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,714.0,540.85
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,759.68,572.04
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,802.66,600.74
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,840.45,627.2
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,875.04,651.52
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,904.31,671.77
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,929.95,689.71
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,948.88,704.26
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,963.89,716.39
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,972.03,723.77
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,976.14,728.68
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,973.58,729.58
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,967.08,728.0
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,952.64,720.99
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,934.51,711.52
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,908.73,696.34
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,879.8,678.9
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,830.06,646.2
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,770.1,605.61
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,703.4,558.65
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,642.65,514.86
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,547.93,443.94
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,457.19,373.09
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,380.05,310.15
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,307.21,247.89
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,250.48,192.24
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,180.18,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,71.16,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,10.91,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,17.76,5.2
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,27.41,18.28
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,31.73,22.8
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,36.1,27.01
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,71.27,36.14
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,127.65,70.31
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,188.66,118.94
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,250.11,172.2
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,311.05,226.36
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,373.48,280.88
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,433.5,332.24
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,493.33,381.61
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,550.32,426.89
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,606.1,469.57
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,657.65,508.24
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,707.32,544.42
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,752.54,574.91
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,795.19,602.74
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,833.65,627.43
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,868.98,649.82
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,897.74,668.2
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,922.91,684.25
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,942.44,697.59
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,958.09,708.55
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,966.91,714.68
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,971.73,718.43
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,969.94,719.07
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,964.2,717.3
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,950.71,710.51
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,933.51,701.33
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,908.88,687.28
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,881.1,671.02
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,843.53,647.62
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,803.58,622.16
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,761.82,594.18
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,710.33,558.31
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,643.73,510.73
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,577.9,461.65
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,492.15,395.08
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,410.23,326.61
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,294.77,222.07
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,165.16,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,10.01,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,17.4,3.63
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,27.53,18.06
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,31.34,22.12
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,35.27,25.85
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,70.0,34.95
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,126.09,68.44
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,183.75,113.61
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,247.08,167.55
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,307.8,220.6
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,370.05,273.96
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,429.02,323.56
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,487.7,371.06
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,540.25,412.17
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,589.88,449.45
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,631.46,479.82
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,665.89,504.14
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,705.28,531.99
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,741.65,556.71
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,785.53,585.74
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,827.83,613.38
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,861.28,634.97
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,899.49,659.72
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,919.47,672.99
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,935.82,684.2
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,935.72,685.02
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,931.6,683.54
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,939.92,690.82
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,944.27,695.56
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,918.68,680.13
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,899.3,669.12
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,876.05,656.31
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,849.54,641.2
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,815.15,620.09
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,778.17,596.85
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,711.18,551.15
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,649.39,508.03
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,561.6,444.51
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,477.32,381.11
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,366.3,293.23
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,263.37,208.29
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,172.9,126.53
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,48.9,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,6.82,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,9.1,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,17.49,2.04
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,26.16,16.7
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,30.47,21.24
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,38.0,28.18
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,71.93,37.97
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,125.42,70.31
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,180.48,114.37
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,233.1,159.93
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,295.88,212.35
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,362.18,267.02
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,422.64,316.98
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,484.3,366.26
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,541.53,410.81
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,598.61,453.75
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,646.39,489.23
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,691.24,521.69
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,737.7,553.59
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,781.94,582.62
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,815.19,604.01
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,844.88,623.08
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,871.38,640.74
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,894.26,656.11
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,901.28,661.07
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,912.96,669.4
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,935.17,684.72
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,962.62,703.45
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,959.72,703.0
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,952.92,700.49
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,939.25,693.63
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,921.98,684.52
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,896.32,670.23
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,867.55,653.76
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,830.24,630.79
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,799.04,611.73
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,745.94,576.07
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,691.8,538.75
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,625.73,492.59
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,560.45,444.7
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,472.41,376.54
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,396.79,312.38
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,273.95,198.36
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,122.33,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,6.37,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,17.46,0.01
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,28.86,19.04
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,42.12,31.73
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,55.0,43.66
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,80.21,56.86
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,116.21,81.91
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,156.44,112.58
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,204.48,151.81
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,252.99,192.98
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,306.52,238.41
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,357.95,281.77
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,416.92,330.36
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,494.64,392.77
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,582.39,461.86
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,637.97,505.03
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,696.15,549.16
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,742.25,582.15
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,786.02,612.22
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,805.84,624.97
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,826.46,638.5
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,832.57,641.95
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,838.17,645.28
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,846.96,651.38
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,852.1,655.03
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,845.09,650.3
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,834.41,643.2
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,886.52,680.94
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,919.5,704.78
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,915.78,703.61
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,908.11,700.09
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,883.37,684.56
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,855.42,666.8
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,823.67,646.55
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,789.37,624.11
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,746.8,594.47
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,694.7,556.87
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,626.23,506.51
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,558.81,454.64
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,468.85,381.81
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,391.55,313.49
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,267.07,191.71
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,117.85,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,6.37,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,17.43,0.0
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,28.82,19.02
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,41.06,31.0
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,52.99,42.15
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,78.65,55.69
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,113.07,80.34
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,145.37,108.61
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,173.19,134.11
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,214.03,168.09
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,258.27,205.01
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,296.36,237.16
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,335.63,269.7
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,361.99,291.39
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,386.44,310.92
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,464.45,374.33
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,562.97,452.7
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,656.91,526.93
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,750.77,599.28
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,788.56,626.52
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,823.9,652.17
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,806.32,639.07
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,776.15,616.82
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,733.55,584.43
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,691.82,552.11
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,791.76,632.06
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,884.85,701.24
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,860.9,684.13
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,833.3,665.09
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,878.15,699.99
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,913.46,727.5
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,866.57,694.49
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,808.03,652.92
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,798.6,647.57
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,784.25,638.16
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,740.25,606.17
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,694.52,572.09
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,628.88,520.39
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,563.94,467.42
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,477.36,395.25
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,394.86,321.04
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,267.5,189.3
