Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,3,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.0,4.65,9.0,1.0,0.0,0.0
2018,11,29,7,0,1.0,2.0,4.7,9.0,2.0,1.82,0.0
2018,11,29,7,15,0.5,3.5,4.8,9.1,3.5,3.07,0.0
2018,11,29,7,30,0.0,5.0,4.9,9.2,5.0,4.38,0.0
2018,11,29,7,45,38.0,16.5,4.95,9.35,23.0,13.71,6.5
2018,11,29,8,0,76.0,28.0,5.0,9.5,41.0,28.77,16.65
2018,11,29,8,15,38.0,19.0,5.2,9.6,25.5,21.78,11.6
2018,11,29,8,30,0.0,10.0,5.4,9.7,10.0,8.78,2.02
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,10.98,3.95
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,13.19,5.86
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,20.68,12.38
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,28.2,18.87
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,35.53,25.17
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,43.11,31.7
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,81.32,64.72
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,120.99,98.85
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,114.17,92.97
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,106.76,86.59
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,93.81,75.31
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,76.6,60.34
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,130.74,107.37
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,195.44,162.72
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,152.55,126.09
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,119.92,97.9
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,122.74,100.54
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,125.54,103.17
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,129.99,107.45
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,134.36,111.69
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,123.12,102.0
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,111.81,92.21
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,201.19,172.2
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,278.95,240.93
2018,11,29,14,45,253.0,72.0,4.2,9.55,153.5,320.37,276.22
2018,11,29,15,0,286.0,83.0,4.1,9.5,167.0,359.6,309.13
2018,11,29,15,15,302.0,77.5,4.1,9.5,154.5,360.08,309.27
2018,11,29,15,30,318.0,72.0,4.1,9.5,142.0,358.95,307.27
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,301.63,256.42
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,246.3,206.0
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,195.28,154.34
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,129.54,18.69
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,47.1,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.64,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,15.92,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,24.39,14.24
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,33.69,24.32
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,63.71,39.85
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,99.84,66.24
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,140.32,99.89
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,185.83,139.03
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,237.54,184.64
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,295.14,235.4
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,356.28,289.07
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,392.07,322.02
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,419.61,347.05
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,490.76,406.76
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,563.31,466.69
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,615.03,508.97
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,669.16,552.43
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,685.31,565.04
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,699.89,576.1
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,734.64,602.6
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,764.05,624.87
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,673.65,555.42
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,562.62,465.91
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,461.15,383.06
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,357.13,295.76
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,473.98,396.04
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,592.73,494.93
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,630.09,526.34
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,672.31,560.61
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,712.92,593.22
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,742.03,616.65
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,684.92,572.76
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,626.87,527.61
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,575.09,486.21
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,529.22,447.95
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,332.65,282.53
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,128.43,105.51
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,166.32,131.05
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,167.83,19.67
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,64.96,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.55,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,11.37,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,15.55,6.81
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,25.88,17.35
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,59.95,35.02
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,78.93,48.22
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,95.12,63.41
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,68.93,48.77
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,21.12,12.91
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,27.65,18.59
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,34.29,24.34
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,31.3,21.68
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,28.21,18.93
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,45.03,33.46
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,61.9,47.93
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,72.01,56.52
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,82.37,65.31
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,177.6,147.6
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,288.0,240.9
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,212.12,176.69
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,145.77,119.7
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,99.13,79.86
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,61.03,46.91
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,87.84,69.97
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,116.91,94.84
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,137.84,113.02
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,159.8,132.07
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,158.53,132.31
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,157.86,133.07
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,374.45,322.16
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,553.28,472.45
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,572.09,487.9
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,577.42,492.72
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,577.37,492.34
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,573.84,487.89
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,485.19,411.65
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,400.02,335.48
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,280.81,223.39
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,157.02,12.76
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,59.03,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,15.92,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,23.52,13.05
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,30.11,21.41
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,69.01,35.41
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,118.66,67.99
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,175.31,114.23
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,232.14,165.5
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,292.67,221.14
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,350.49,274.75
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,409.07,327.83
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,464.33,376.6
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,519.41,423.6
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,570.5,466.02
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,620.23,506.06
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,665.28,541.37
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,708.15,574.12
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,745.57,600.1
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,780.15,623.79
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,809.81,644.36
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,836.2,662.62
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,856.12,676.84
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,872.42,688.69
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,882.11,696.05
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,888.03,700.99
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,886.77,700.98
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,881.79,698.58
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,829.2,662.61
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,769.77,621.43
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,603.45,497.67
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,432.99,362.38
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,428.48,361.25
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,438.27,369.71
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,394.35,333.49
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,350.51,296.49
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,290.22,244.37
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,232.85,193.06
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,169.75,132.44
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,81.19,1.45
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,30.12,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,14.1,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,22.73,11.98
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,28.69,20.09
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,65.52,34.14
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,113.17,64.31
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,170.12,109.71
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,226.24,160.39
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,285.69,215.25
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,342.98,268.32
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,401.1,320.88
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,456.3,369.72
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,511.38,416.83
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,562.51,459.57
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,612.42,500.05
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,649.14,528.97
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,682.2,554.28
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,728.41,588.7
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,773.15,621.01
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,802.29,641.46
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,828.15,659.66
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,847.8,673.23
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,863.84,684.35
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,855.38,678.23
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,850.6,675.17
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,785.24,628.28
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,710.73,574.51
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,631.07,515.82
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,558.34,459.99
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,414.46,345.18
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,276.98,231.2
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,255.91,214.64
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,234.92,197.26
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,201.72,169.23
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,168.58,140.69
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,168.92,141.13
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,179.19,148.04
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,123.77,95.17
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,56.77,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,19.77,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.18,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,6.26,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,6.58,0.19
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.02,0.46
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,8.34,1.68
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,9.66,2.86
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,13.18,5.97
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,16.71,9.04
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,41.02,30.23
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,65.48,51.24
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,80.43,63.84
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,95.63,76.53
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,96.59,77.09
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,97.55,77.68
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,102.75,81.88
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,108.01,86.13
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,111.45,88.91
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,114.94,91.75
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,125.79,100.88
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,137.01,110.31
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,160.89,130.42
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,185.93,151.4
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,180.09,146.63
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,174.24,141.92
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,164.71,134.17
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,155.19,126.42
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,131.55,106.81
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,108.03,87.12
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,87.97,70.26
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,68.11,53.38
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,69.98,55.15
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,72.5,57.43
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,66.31,52.01
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,60.59,46.89
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,47.2,35.15
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,33.51,22.98
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,28.59,17.61
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,22.2,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,8.89,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.37,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,11.43,2.44
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,21.8,13.54
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,32.81,22.08
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,43.91,32.06
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,53.65,41.08
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,85.66,67.46
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,124.86,100.34
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,130.28,105.73
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,136.94,111.87
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,155.92,128.03
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,183.14,151.22
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,194.34,160.67
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,196.72,162.6
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,164.87,135.32
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,123.37,99.51
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,107.16,85.82
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,91.1,72.2
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,95.41,75.81
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,99.8,79.47
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,120.75,97.24
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,142.61,115.67
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,196.04,161.03
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,242.27,199.89
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,233.4,193.42
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,239.21,199.17
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,206.29,171.32
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,189.06,156.34
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,145.36,119.78
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,115.25,94.26
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,99.74,81.14
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,84.26,67.87
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,57.05,44.21
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,32.61,22.78
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,25.98,16.89
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,19.36,10.92
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,14.78,6.36
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,10.14,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,5.03,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,12.28,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,20.05,7.99
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,26.41,17.74
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,57.31,30.35
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,102.09,59.05
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,153.76,100.46
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,209.53,149.01
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,270.61,203.96
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,325.48,254.94
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,381.8,306.1
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,435.52,354.0
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,489.21,400.39
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,462.02,380.16
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,397.0,327.69
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,469.61,386.83
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,538.33,441.18
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,563.09,459.95
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,586.06,477.27
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,476.25,388.54
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,355.55,289.22
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,388.74,317.87
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,438.38,358.07
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,552.71,449.12
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,652.78,526.56
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,591.38,478.79
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,510.49,416.92
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,570.97,466.68
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,610.83,499.07
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,695.69,563.36
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,760.06,610.71
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,719.73,581.0
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,677.52,550.29
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,621.02,507.76
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,564.11,463.16
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,486.02,398.75
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,419.3,339.77
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,310.83,239.06
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,190.7,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,76.61,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,11.82,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,18.1,5.92
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,28.37,19.41
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,52.49,32.91
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,88.51,56.37
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,136.69,93.56
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,190.96,137.18
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,258.42,194.07
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,319.71,247.88
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,386.27,305.47
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,440.48,352.66
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,495.73,399.23
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,545.84,439.7
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,594.81,477.79
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,639.6,511.93
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,682.4,543.59
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,719.38,569.15
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,753.69,591.73
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,783.49,611.59
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,810.16,629.24
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,830.1,641.71
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,846.58,651.87
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,851.89,655.23
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,853.44,656.32
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,845.14,651.36
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,841.55,649.89
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,828.18,642.52
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,811.49,632.93
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,791.92,620.98
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,777.18,612.29
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,739.54,587.35
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,707.46,565.82
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,653.33,525.94
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,598.63,483.98
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,522.86,424.35
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,449.13,362.8
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,336.97,259.35
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,225.01,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,92.36,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,11.37,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,18.25,5.13
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,25.18,16.55
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,55.07,28.78
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,101.67,57.31
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,154.59,98.34
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,206.17,145.07
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,257.39,192.63
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,321.22,248.34
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,390.95,308.36
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,446.6,356.77
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,502.19,403.52
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,553.67,445.8
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,603.93,485.75
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,649.38,520.87
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,692.73,553.46
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,730.07,579.6
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,764.59,602.67
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,793.64,621.76
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,819.43,638.47
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,839.27,651.14
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,855.54,661.41
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,864.85,667.91
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,870.47,672.12
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,867.9,670.36
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,861.69,666.34
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,847.88,657.22
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,830.71,645.92
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,805.67,628.65
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,785.76,614.9
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,744.67,585.67
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,701.61,554.62
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,646.23,514.72
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,590.2,472.58
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,503.98,405.73
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,429.62,344.02
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,310.46,237.0
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,180.85,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,71.99,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,9.55,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,15.4,2.5
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,27.73,18.6
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,40.91,29.5
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,56.2,42.68
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,72.86,57.03
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,115.09,89.36
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,171.73,135.15
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,160.75,129.76
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,137.89,112.67
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,158.92,130.64
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,180.15,148.35
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,236.97,195.47
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,293.31,241.55
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,381.15,312.84
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,479.86,390.63
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,504.7,408.72
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,528.34,426.17
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,555.07,446.51
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,581.05,466.09
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,576.36,462.17
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,554.04,445.6
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,549.95,443.07
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,544.1,439.06
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,505.12,409.08
